ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 00:00,2,0.000,ALERT,213.51,300.27,59.996,1468900803,"201051344000645","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,487713.2,487713.2,39283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900805,771164.00
07/19/2016 00:00,2,0.000,ALERT,212.83,299.37,59.991,1468900803,"274151322000085","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,737072.3,737072.3,32775,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900807,771165.00
07/19/2016 00:00,2,0.000,ALERT,213.51,299.97,59.996,1468900803,"201051344000633","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,478940.4,478940.4,39772,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900809,771166.00
07/19/2016 00:00,2,0.000,ALERT,213.06,300.27,59.954,1468900803,"201051344000469","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,480969.1,480969.1,39713,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900811,771167.00
07/19/2016 00:00,2,0.000,ALERT,211.93,298.77,59.981,1468900803,"201051344000646","219011344069620",0.00,15.00,0,297.57,303.88,0.0,0.0,0.000,482782.1,482782.1,44258,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900813,771168.00
07/19/2016 00:00,2,0.000,ALERT,212.38,300.27,59.991,1468900803,"274151322000052","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,754211.6,754211.6,33016,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900814,771169.00
07/19/2016 00:00,2,0.000,ALERT,212.38,298.77,60.028,1468900803,"201051344000585","219011344069620",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,491088.2,491088.2,44263,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900816,771170.00
07/19/2016 00:00,2,0.000,ALERT,212.38,299.37,60.018,1468900803,"201051344001230","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,486186.7,486186.7,44079,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900818,771171.00
07/19/2016 00:00,2,0.000,ALERT,212.83,299.67,59.981,1468900803,"201051344000582","219011344069620",0.00,15.30,0,298.77,305.08,0.0,0.0,0.000,479228.0,479228.0,44207,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900820,771172.00
07/19/2016 00:00,2,0.000,ALERT,212.16,299.07,59.981,1468900803,"201051344000955","219011344069620",0.00,15.50,0,298.17,304.48,0.0,0.0,0.000,492421.2,492421.2,44157,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900822,771173.00
07/19/2016 00:00,2,0.000,ALERT,212.61,299.07,59.986,1468900803,"274151322000094","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,614756.3,614756.3,34174,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900823,771174.00
07/19/2016 00:00,2,0.000,ALERT,212.83,300.87,60.018,1468900803,"201051344000579","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,494960.9,494960.9,19779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900825,771175.00
07/19/2016 00:00,2,0.000,ALERT,212.16,299.07,59.981,1468900803,"201051344000890","219011344069620",0.00,15.50,0,298.77,305.98,0.0,0.0,0.000,489667.8,489667.8,44166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900827,771176.00
07/19/2016 00:00,2,0.000,ALERT,212.61,299.07,59.975,1468900803,"201051344000438","219011344069620",0.00,15.00,0,298.17,305.08,0.0,0.0,0.000,491367.2,491367.2,44172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900829,771177.00
07/19/2016 00:00,2,0.000,ALERT,212.61,298.17,59.970,1468900803,"201051344000417","219011344069620",0.00,15.30,0,297.57,304.18,0.0,0.0,0.000,483229.0,483229.0,44328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900831,771178.00
07/19/2016 00:00,2,0.000,ALERT,212.38,299.97,59.965,1468900803,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,747408.0,747408.0,33098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900832,771179.00
07/19/2016 00:00,2,0.000,ALERT,213.06,299.97,59.959,1468900803,"274151322000076","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,796741.2,796741.2,33106,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900834,771180.00
07/19/2016 00:00,2,0.000,ALERT,212.83,300.87,59.965,1468900803,"201051344000868","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,479896.5,479896.5,39430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900836,771181.00
07/19/2016 00:00,2,0.000,ALERT,212.38,300.57,59.928,1468900803,"274151322000095","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,788617.6,788617.6,33022,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900838,771182.00
07/19/2016 00:00,2,0.000,ALERT,212.83,300.27,59.981,1468900803,"201051344000988","219011344069620",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,476522.9,476522.9,39717,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900840,771183.00
07/19/2016 00:00,2,0.000,ALERT,212.16,298.17,59.975,1468900803,"201051344001025","219011344069620",0.00,15.00,0,297.57,305.08,0.0,0.0,0.000,490347.3,490347.3,44220,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900841,771184.00
07/19/2016 00:00,2,0.000,ALERT,212.83,300.57,59.975,1468900803,"201051344000458","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,487390.8,487390.8,39635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900843,771185.00
07/19/2016 00:00,2,0.000,ALERT,213.51,300.57,59.981,1468900803,"201051344000853","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,486464.6,486464.6,39249,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900845,771186.00
07/19/2016 00:00,2,0.000,ALERT,212.61,298.77,59.981,1468900803,"201051344000685","219011344069620",0.00,15.30,0,297.87,304.78,0.0,0.0,0.000,490660.4,490660.4,44093,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468900847,771187.00
07/19/2016 00:00,2,0.000,ALERT,212.38,298.47,59.981,1468900803,"201051344000917","219011344069620",0.00,16.00,0,296.36,303.58,0.0,0.0,0.000,487545.9,487545.9,44092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900849,771188.00
07/19/2016 00:00,2,0.000,ALERT,212.61,299.07,59.991,1468900803,"201051344001145","219011344069620",0.00,15.00,0,298.17,305.68,0.0,0.0,0.000,492725.1,492725.1,43940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468900850,771189.00
07/19/2016 00:00,2,0.000,ALERT,212.38,297.87,59.975,1468900803,"201051344000651","219011344069620",0.00,14.70,0,297.26,304.18,0.0,0.0,0.000,485482.3,485482.3,44278,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900852,771190.00
07/19/2016 00:00,2,0.000,ALERT,211.93,299.37,59.975,1468900803,"274151322000088","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,721027.8,721027.8,32737,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900854,771191.00
07/19/2016 00:00,2,0.000,ALERT,213.06,298.77,59.975,1468900803,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,614834.8,614834.8,34386,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900856,771192.00
07/19/2016 00:00,2,0.000,ALERT,211.93,298.77,60.002,1468900803,"201051344001135","219011344069620",0.00,15.30,0,298.17,305.08,0.0,0.0,0.000,481515.3,481515.3,44200,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900858,771193.00
07/19/2016 00:00,2,0.000,ALERT,212.61,300.87,60.002,1468900803,"201051344000594","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,491577.3,491577.3,39683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900859,771194.00
07/19/2016 00:00,2,0.000,ALERT,212.38,298.47,59.970,1468900803,"201051344001203","219011344069620",0.00,15.30,0,297.87,306.28,0.0,0.0,0.000,489132.2,489132.2,44262,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468900861,771195.00
07/19/2016 00:00,2,0.000,ALERT,212.38,299.67,59.970,1468900803,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,736183.8,736183.8,32770,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900863,771196.00
07/19/2016 00:00,2,0.000,ALERT,213.06,299.97,59.981,1468900803,"201051344000867","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,478958.2,478958.2,39691,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900865,771197.00
07/19/2016 00:00,2,0.000,ALERT,212.61,299.07,59.981,1468900803,"201051344001093","219011344069620",0.00,15.80,0,297.57,304.18,0.0,0.0,0.000,486987.5,486987.5,44151,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468900866,771198.00
07/19/2016 00:00,2,0.000,ALERT,212.83,300.27,59.981,1468900803,"201051344000900","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,495072.5,495072.5,39078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900868,771199.00
07/19/2016 00:00,2,0.000,ALERT,213.06,299.67,59.981,1468900803,"201051344000648","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,485530.1,485530.1,39371,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900870,771200.00
07/19/2016 00:00,2,0.000,ALERT,213.06,301.17,59.991,1468900803,"201051344000569","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,495816.1,495816.1,38995,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900872,771201.00
07/19/2016 00:00,2,0.000,ALERT,213.06,300.57,59.975,1468900803,"201051344000983","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,487643.2,487643.2,39487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468900874,771202.00
07/19/2016 00:00,2,0.000,ALERT,213.06,299.97,60.028,1468900803,"201051344001158","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,480823.3,480823.3,39756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468900876,771203.00
07/19/2016 00:00,2,0.000,ALERT,213.29,300.57,59.986,1468900803,"201051344000576","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,488139.7,488139.7,39157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900878,771204.00
07/19/2016 00:00,2,0.000,ALERT,212.61,298.47,59.986,1468900803,"274151322000087","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,709150.4,709150.4,32937,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468900880,771205.00
07/19/2016 00:15,2,0.000,ALERT,213.51,300.87,59.975,1468901703,"201051344000645","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,487713.2,487713.2,39285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901705,771206.00
07/19/2016 00:15,2,0.000,ALERT,212.38,299.07,59.965,1468901703,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,737072.3,737072.3,32777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901707,771207.00
07/19/2016 00:15,2,0.000,ALERT,213.51,299.97,59.981,1468901703,"201051344000633","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,478940.4,478940.4,39774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901709,771208.00
07/19/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1468901703,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,480969.1,480969.1,39715,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901711,771209.00
07/19/2016 00:15,2,0.000,ALERT,212.16,298.77,59.970,1468901703,"201051344000646","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,482782.1,482782.1,44260,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901712,771210.00
07/19/2016 00:15,2,0.000,ALERT,212.16,299.67,59.970,1468901703,"274151322000052","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,754211.6,754211.6,33018,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901714,771211.00
07/19/2016 00:15,2,0.000,ALERT,212.61,299.37,59.970,1468901703,"201051344000585","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,491088.2,491088.2,44265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901716,771212.00
07/19/2016 00:15,2,0.000,ALERT,212.38,299.37,59.970,1468901703,"201051344001230","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,486186.7,486186.7,44081,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901718,771213.00
07/19/2016 00:15,2,0.000,ALERT,212.83,299.97,59.975,1468901703,"201051344000582","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,479228.0,479228.0,44209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901720,771214.00
07/19/2016 00:15,2,0.000,ALERT,212.16,299.37,60.023,1468901703,"201051344000955","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,492421.2,492421.2,44159,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901722,771215.00
07/19/2016 00:15,2,0.000,ALERT,212.38,298.77,59.981,1468901703,"274151322000094","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,614756.3,614756.3,34176,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901723,771216.00
07/19/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1468901703,"201051344000579","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,494960.9,494960.9,19781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901725,771217.00
07/19/2016 00:15,2,0.000,ALERT,212.38,299.67,60.018,1468901703,"201051344000890","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,489667.8,489667.8,44168,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901727,771218.00
07/19/2016 00:15,2,0.000,ALERT,212.61,299.07,59.975,1468901703,"201051344000438","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,491367.2,491367.2,44174,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901729,771219.00
07/19/2016 00:15,2,0.000,ALERT,212.61,298.47,59.981,1468901703,"201051344000417","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,483229.0,483229.0,44330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901730,771220.00
07/19/2016 00:15,2,0.000,ALERT,212.38,299.97,60.028,1468901703,"274151322000083","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,747408.0,747408.0,33100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901732,771221.00
07/19/2016 00:15,2,0.000,ALERT,213.06,298.77,59.986,1468901703,"274151322000076","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,796741.2,796741.2,33108,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901734,771222.00
07/19/2016 00:15,2,0.000,ALERT,213.06,301.47,59.986,1468901703,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,479896.5,479896.5,39432,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901736,771223.00
07/19/2016 00:15,2,0.000,ALERT,212.38,299.97,59.975,1468901703,"274151322000095","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,788617.6,788617.6,33024,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901738,771224.00
07/19/2016 00:15,2,0.000,ALERT,212.83,300.57,60.007,1468901703,"201051344000988","219011344069620",0.00,15.30,0,295.46,301.77,0.0,0.0,0.000,476522.9,476522.9,39719,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901740,771225.00
07/19/2016 00:15,2,0.000,ALERT,212.38,298.47,59.986,1468901703,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,490347.3,490347.3,44222,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901742,771226.00
07/19/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1468901703,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,487390.8,487390.8,39637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901743,771227.00
07/19/2016 00:15,2,0.000,ALERT,213.51,300.57,59.981,1468901703,"201051344000853","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,486464.6,486464.6,39251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901745,771228.00
07/19/2016 00:15,2,0.000,ALERT,213.06,299.07,59.991,1468901703,"201051344000685","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,490660.4,490660.4,44095,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901747,771229.00
07/19/2016 00:15,2,0.000,ALERT,212.61,298.47,59.986,1468901703,"201051344000917","219011344069620",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,487545.9,487545.9,44094,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901749,771230.00
07/19/2016 00:15,2,0.000,ALERT,212.83,299.37,59.991,1468901703,"201051344001145","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,492725.1,492725.1,43942,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901751,771231.00
07/19/2016 00:15,2,0.000,ALERT,212.61,298.47,59.996,1468901703,"201051344000651","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,485482.3,485482.3,44280,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901752,771232.00
07/19/2016 00:15,2,0.000,ALERT,211.93,299.07,60.023,1468901703,"274151322000088","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,721027.8,721027.8,32739,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901754,771233.00
07/19/2016 00:15,2,0.000,ALERT,213.06,298.47,59.991,1468901703,"274151322000068","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,614834.8,614834.8,34388,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901756,771234.00
07/19/2016 00:15,2,0.000,ALERT,212.16,299.07,59.986,1468901703,"201051344001135","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,481515.3,481515.3,44202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901758,771235.00
07/19/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1468901703,"201051344000594","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,491577.3,491577.3,39685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901759,771236.00
07/19/2016 00:15,2,0.000,ALERT,212.61,299.07,59.991,1468901703,"201051344001203","219011344069620",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,489132.2,489132.2,44264,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901761,771237.00
07/19/2016 00:15,2,0.000,ALERT,212.38,299.37,59.986,1468901703,"274151322000054","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,736183.8,736183.8,32772,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901763,771238.00
07/19/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1468901703,"201051344000867","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,478958.2,478958.2,39693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901765,771239.00
07/19/2016 00:15,2,0.000,ALERT,212.61,299.07,59.991,1468901703,"201051344001093","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,486987.5,486987.5,44153,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901767,771240.00
07/19/2016 00:15,2,0.000,ALERT,212.83,300.87,60.007,1468901703,"201051344000900","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,495072.5,495072.5,39080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468901768,771241.00
07/19/2016 00:15,2,0.000,ALERT,213.29,299.97,60.018,1468901703,"201051344000648","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,485530.1,485530.1,39373,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901770,771242.00
07/19/2016 00:15,2,0.000,ACTIVE_NO_POWER,213.06,301.47,60.002,1468901703,"201051344000569","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,495816.1,495816.1,38997,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468901772,771243.00
07/19/2016 00:15,2,0.000,ALERT,213.06,301.17,59.986,1468901703,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,487643.2,487643.2,39489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901774,771244.00
07/19/2016 00:15,2,0.000,ALERT,213.06,300.27,59.996,1468901703,"201051344001158","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,480823.3,480823.3,39758,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901776,771245.00
07/19/2016 00:15,2,0.000,ALERT,213.51,301.17,59.991,1468901703,"201051344000576","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,488139.7,488139.7,39159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901778,771246.00
07/19/2016 00:15,2,0.000,ALERT,212.61,298.47,59.975,1468901703,"274151322000087","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,709150.4,709150.4,32939,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468901780,771247.00
07/19/2016 00:30,2,0.000,ALERT,213.74,300.87,59.996,1468902603,"201051344000645","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,487713.2,487713.2,39287,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902605,771248.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.97,59.991,1468902603,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,737072.3,737072.3,32779,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902607,771249.00
07/19/2016 00:30,2,0.000,ALERT,213.74,300.27,59.991,1468902603,"201051344000633","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,478940.4,478940.4,39776,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902609,771250.00
07/19/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1468902603,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,480969.1,480969.1,39717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902611,771251.00
07/19/2016 00:30,2,0.000,ALERT,212.16,298.77,60.023,1468902603,"201051344000646","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,482782.1,482782.1,44262,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902612,771252.00
07/19/2016 00:30,2,0.000,ALERT,212.38,299.67,59.970,1468902603,"274151322000052","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,754211.6,754211.6,33020,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902614,771253.00
07/19/2016 00:30,2,0.000,ALERT,212.61,299.07,59.986,1468902603,"201051344000585","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,491088.2,491088.2,44267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902616,771254.00
07/19/2016 00:30,2,0.000,ALERT,212.61,299.37,59.996,1468902603,"201051344001230","219011344069620",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,486186.7,486186.7,44083,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902618,771255.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.97,60.002,1468902603,"201051344000582","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,479228.0,479228.0,44211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902620,771256.00
07/19/2016 00:30,2,0.000,ALERT,212.16,299.07,60.007,1468902603,"201051344000955","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,492421.2,492421.2,44161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902621,771257.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.67,59.986,1468902603,"274151322000094","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,614756.3,614756.3,34178,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902623,771258.00
07/19/2016 00:30,2,0.000,ALERT,213.29,301.47,59.986,1468902603,"201051344000579","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,494960.9,494960.9,19783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902625,771259.00
07/19/2016 00:30,2,0.000,ALERT,212.38,299.67,59.991,1468902603,"201051344000890","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,489667.8,489667.8,44170,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902627,771260.00
07/19/2016 00:30,2,0.000,ALERT,212.61,299.37,60.028,1468902603,"201051344000438","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,491367.2,491367.2,44176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902629,771261.00
07/19/2016 00:30,2,0.000,ALERT,212.61,298.47,59.991,1468902603,"201051344000417","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,483229.0,483229.0,44332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902630,771262.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.37,59.991,1468902603,"274151322000083","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,747408.0,747408.0,33102,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902632,771263.00
07/19/2016 00:30,2,0.000,ALERT,213.29,299.37,59.991,1468902603,"274151322000076","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,796741.2,796741.2,33110,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902634,771264.00
07/19/2016 00:30,2,0.000,ALERT,213.06,301.77,60.034,1468902603,"201051344000868","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,479896.5,479896.5,39434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902636,771265.00
07/19/2016 00:30,2,0.000,ALERT,212.61,300.57,59.986,1468902603,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,788617.6,788617.6,33026,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902637,771266.00
07/19/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1468902603,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,476522.9,476522.9,39721,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902639,771267.00
07/19/2016 00:30,2,0.000,ALERT,212.16,298.47,59.991,1468902603,"201051344001025","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,490347.3,490347.3,44224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902641,771268.00
07/19/2016 00:30,2,0.000,ALERT,213.06,301.17,59.986,1468902603,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,487390.8,487390.8,39639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902643,771269.00
07/19/2016 00:30,2,0.000,ALERT,213.96,300.87,59.996,1468902603,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,486464.6,486464.6,39253,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902645,771270.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.07,60.012,1468902603,"201051344000685","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,490660.4,490660.4,44097,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902647,771271.00
07/19/2016 00:30,2,0.000,ALERT,212.83,298.77,59.991,1468902603,"201051344000917","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,487545.9,487545.9,44096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902649,771272.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.37,59.981,1468902603,"201051344001145","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,492725.1,492725.1,43944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902651,771273.00
07/19/2016 00:30,2,0.000,ALERT,212.83,298.47,60.018,1468902603,"201051344000651","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,485482.3,485482.3,44282,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902652,771274.00
07/19/2016 00:30,2,0.000,ALERT,212.38,299.07,60.028,1468902603,"274151322000088","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,721027.8,721027.8,32741,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902654,771275.00
07/19/2016 00:30,2,0.000,ALERT,213.29,299.07,60.007,1468902603,"274151322000068","219011344069620",0.00,16.30,0,297.57,300.27,0.0,0.0,0.000,614834.8,614834.8,34390,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902656,771276.00
07/19/2016 00:30,2,0.000,ALERT,212.38,299.07,60.002,1468902603,"201051344001135","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,481515.3,481515.3,44204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902658,771277.00
07/19/2016 00:30,2,0.000,ALERT,213.06,301.77,60.007,1468902603,"201051344000594","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,491577.3,491577.3,39687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902660,771278.00
07/19/2016 00:30,2,0.000,ALERT,212.83,298.77,60.012,1468902603,"201051344001203","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,489132.2,489132.2,44266,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902662,771279.00
07/19/2016 00:30,2,0.000,ALERT,212.61,299.97,59.996,1468902603,"274151322000054","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,736183.8,736183.8,32774,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902663,771280.00
07/19/2016 00:30,2,0.000,ALERT,213.51,301.17,60.007,1468902603,"201051344000867","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,478958.2,478958.2,39695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902665,771281.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.37,60.007,1468902603,"201051344001093","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,486987.5,486987.5,44155,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902667,771282.00
07/19/2016 00:30,2,0.000,ALERT,213.29,301.17,60.034,1468902603,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,495072.5,495072.5,39082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902669,771283.00
07/19/2016 00:30,2,0.000,ALERT,213.51,300.57,59.996,1468902603,"201051344000648","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,485530.1,485530.1,39375,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902670,771284.00
07/19/2016 00:30,2,0.000,ALERT,213.51,301.77,60.002,1468902603,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,495816.1,495816.1,38998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902672,771285.00
07/19/2016 00:30,2,0.000,ALERT,213.51,301.77,60.034,1468902603,"201051344000983","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,487643.2,487643.2,39491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902674,771286.00
07/19/2016 00:30,2,0.000,ALERT,213.29,300.87,60.034,1468902603,"201051344001158","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,480823.3,480823.3,39760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902676,771287.00
07/19/2016 00:30,2,0.000,ALERT,213.96,301.77,60.002,1468902603,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,488139.7,488139.7,39161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468902678,771288.00
07/19/2016 00:30,2,0.000,ALERT,212.83,299.37,60.002,1468902603,"274151322000087","219011344069620",0.00,16.30,0,297.57,300.87,0.0,0.0,0.000,709150.4,709150.4,32941,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468902680,771289.00
07/19/2016 00:45,2,0.000,ALERT,213.96,301.17,59.959,1468903503,"201051344000645","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,487713.2,487713.2,39289,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903505,771290.00
07/19/2016 00:45,2,0.000,ALERT,213.29,300.87,59.965,1468903503,"274151322000085","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,737072.3,737072.3,32781,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903507,771291.00
07/19/2016 00:45,2,0.000,ALERT,214.19,301.17,59.965,1468903503,"201051344000633","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,478940.4,478940.4,39778,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903509,771292.00
07/19/2016 00:45,2,0.000,ALERT,213.74,301.17,59.928,1468903503,"201051344000469","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,480969.1,480969.1,39719,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903510,771293.00
07/19/2016 00:45,2,0.000,ALERT,212.83,299.97,59.970,1468903503,"201051344000646","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,482782.1,482782.1,44264,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903512,771294.00
07/19/2016 00:45,2,0.000,ALERT,213.06,300.27,59.954,1468903503,"274151322000052","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,754211.6,754211.6,33022,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903514,771295.00
07/19/2016 00:45,2,0.000,ALERT,213.29,300.27,59.965,1468903503,"201051344000585","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,491088.2,491088.2,44269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903516,771296.00
07/19/2016 00:45,2,0.000,ALERT,213.06,300.27,59.975,1468903503,"201051344001230","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,486186.7,486186.7,44085,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903518,771297.00
07/19/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1468903503,"201051344000582","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,479228.0,479228.0,44213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903520,771298.00
07/19/2016 00:45,2,0.000,ALERT,212.61,299.97,59.970,1468903503,"201051344000955","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,492421.2,492421.2,44163,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903521,771299.00
07/19/2016 00:45,2,0.000,ALERT,213.29,300.27,59.970,1468903503,"274151322000094","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,614756.3,614756.3,34180,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903523,771300.00
07/19/2016 00:45,2,0.000,ALERT,213.51,301.77,59.949,1468903503,"201051344000579","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,494960.9,494960.9,19785,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903525,771301.00
07/19/2016 00:45,2,0.000,ALERT,212.83,300.27,59.986,1468903503,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,489667.8,489667.8,44172,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903527,771302.00
07/19/2016 00:45,2,0.000,ALERT,213.06,300.27,59.975,1468903503,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,491367.2,491367.2,44178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903529,771303.00
07/19/2016 00:45,2,0.000,ALERT,213.29,299.37,60.018,1468903503,"201051344000417","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,483229.0,483229.0,44334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903531,771304.00
07/19/2016 00:45,2,0.000,ALERT,213.29,300.57,59.981,1468903503,"274151322000083","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,747408.0,747408.0,33104,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903532,771305.00
07/19/2016 00:45,2,0.000,ALERT,213.74,301.17,59.981,1468903503,"274151322000076","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,796741.2,796741.2,33112,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903534,771306.00
07/19/2016 00:45,2,0.000,ALERT,213.51,302.07,59.933,1468903503,"201051344000868","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,479896.5,479896.5,39436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903536,771307.00
07/19/2016 00:45,2,0.000,ALERT,213.06,302.07,59.975,1468903503,"274151322000095","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,788617.6,788617.6,33028,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903538,771308.00
