ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 00:45,2,0.000,ALERT,213.51,301.17,60.018,1468903503,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.37,0.0,0.0,0.000,476522.9,476522.9,39723,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903540,771309.00
07/19/2016 00:45,2,0.000,ALERT,212.83,299.37,59.986,1468903503,"201051344001025","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,490347.3,490347.3,44226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903541,771310.00
07/19/2016 00:45,2,0.000,ALERT,213.51,301.77,59.986,1468903503,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,487390.8,487390.8,39641,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903543,771311.00
07/19/2016 00:45,2,0.000,ALERT,213.96,301.47,59.965,1468903503,"201051344000853","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,486464.6,486464.6,39255,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903545,771312.00
07/19/2016 00:45,2,0.000,ALERT,213.29,300.27,59.975,1468903503,"201051344000685","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,490660.4,490660.4,44099,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903547,771313.00
07/19/2016 00:45,2,0.000,ALERT,213.06,299.67,59.986,1468903503,"201051344000917","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,487545.9,487545.9,44098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903549,771314.00
07/19/2016 00:45,2,0.000,ALERT,213.29,300.57,60.023,1468903503,"201051344001145","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,492725.1,492725.1,43946,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903550,771315.00
07/19/2016 00:45,2,0.000,ALERT,213.06,299.37,59.975,1468903503,"201051344000651","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,485482.3,485482.3,44284,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903552,771316.00
07/19/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1468903503,"274151322000088","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,721027.8,721027.8,32743,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903554,771317.00
07/19/2016 00:45,2,0.000,ALERT,213.74,299.67,59.970,1468903503,"274151322000068","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,614834.8,614834.8,34392,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903556,771318.00
07/19/2016 00:45,2,0.000,ALERT,212.61,299.97,59.986,1468903503,"201051344001135","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,481515.3,481515.3,44206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903557,771319.00
07/19/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1468903503,"201051344000594","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,491577.3,491577.3,39689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903559,771320.00
07/19/2016 00:45,2,0.000,ALERT,213.29,299.97,59.981,1468903503,"201051344001203","219011344069620",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,489132.2,489132.2,44268,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903561,771321.00
07/19/2016 00:45,2,0.000,ALERT,213.06,300.27,60.018,1468903503,"274151322000054","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,736183.8,736183.8,32776,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903563,771322.00
07/19/2016 00:45,2,0.000,ALERT,213.74,301.17,59.986,1468903503,"201051344000867","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,478958.2,478958.2,39697,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903565,771323.00
07/19/2016 00:45,2,0.000,ALERT,213.06,299.97,59.949,1468903503,"201051344001093","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,486987.5,486987.5,44157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903566,771324.00
07/19/2016 00:45,2,0.000,ALERT,213.51,301.47,59.981,1468903503,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,495072.5,495072.5,39084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903568,771325.00
07/19/2016 00:45,2,0.000,ALERT,213.74,300.87,59.981,1468903503,"201051344000648","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,485530.1,485530.1,39377,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903570,771326.00
07/19/2016 00:45,2,0.000,ALERT,213.51,301.77,59.986,1468903503,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,495816.1,495816.1,39000,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903572,771327.00
07/19/2016 00:45,2,0.000,ALERT,213.51,301.47,59.986,1468903503,"201051344000983","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,487643.2,487643.2,39493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903574,771328.00
07/19/2016 00:45,2,0.000,ALERT,213.51,301.17,59.975,1468903503,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,480823.3,480823.3,39762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903576,771329.00
07/19/2016 00:45,2,0.000,ALERT,213.96,302.07,59.981,1468903503,"201051344000576","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,488139.7,488139.7,39163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468903578,771330.00
07/19/2016 00:45,2,0.000,ALERT,213.51,299.97,59.986,1468903503,"274151322000087","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,709150.4,709150.4,32943,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468903580,771331.00
07/19/2016 01:00,2,0.000,ALERT,213.51,300.57,59.933,1468904403,"201051344000645","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,487713.2,487713.2,39291,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904405,771332.00
07/19/2016 01:00,2,0.000,ALERT,212.83,299.97,59.912,1468904403,"274151322000085","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,737072.3,737072.3,32783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904407,771333.00
07/19/2016 01:00,2,0.000,ALERT,213.74,300.27,59.949,1468904403,"201051344000633","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,478940.4,478940.4,39780,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904409,771334.00
07/19/2016 01:00,2,0.000,ALERT,213.29,300.27,59.938,1468904403,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,480969.1,480969.1,39721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904411,771335.00
07/19/2016 01:00,2,0.000,ALERT,212.38,299.67,59.949,1468904403,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,482782.1,482782.1,44266,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904413,771336.00
07/19/2016 01:00,2,0.000,ALERT,212.38,299.37,59.938,1468904403,"274151322000052","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,754211.6,754211.6,33024,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904415,771337.00
07/19/2016 01:00,2,0.000,ALERT,212.83,299.67,59.965,1468904403,"201051344000585","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,491088.2,491088.2,44271,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904416,771338.00
07/19/2016 01:00,2,0.000,ALERT,212.61,299.97,59.896,1468904403,"201051344001230","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,486186.7,486186.7,44087,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904418,771339.00
07/19/2016 01:00,2,0.000,ALERT,213.29,300.57,59.981,1468904403,"201051344000582","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,479228.0,479228.0,44215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904420,771340.00
07/19/2016 01:00,2,0.000,ALERT,212.38,299.67,59.944,1468904403,"201051344000955","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,492421.2,492421.2,44165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904422,771341.00
07/19/2016 01:00,2,0.000,ALERT,212.61,299.37,59.938,1468904403,"274151322000094","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,614756.3,614756.3,34182,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904424,771342.00
07/19/2016 01:00,2,0.000,ALERT,213.06,301.17,59.928,1468904403,"201051344000579","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,494960.9,494960.9,19787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904425,771343.00
07/19/2016 01:00,2,0.000,ALERT,212.61,299.97,59.986,1468904403,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,489667.8,489667.8,44174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904427,771344.00
07/19/2016 01:00,2,0.000,ALERT,212.83,299.67,59.949,1468904403,"201051344000438","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,491367.2,491367.2,44180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904429,771345.00
07/19/2016 01:00,2,0.000,ALERT,213.06,299.07,59.922,1468904403,"201051344000417","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,483229.0,483229.0,44336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904431,771346.00
07/19/2016 01:00,2,0.000,ALERT,212.61,299.97,59.933,1468904403,"274151322000083","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,747408.0,747408.0,33106,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904432,771347.00
07/19/2016 01:00,2,0.000,ALERT,213.29,299.97,59.938,1468904403,"274151322000076","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,796741.2,796741.2,33114,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904434,771348.00
07/19/2016 01:00,2,0.000,ALERT,213.06,301.17,59.944,1468904403,"201051344000868","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,479896.5,479896.5,39438,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904436,771349.00
07/19/2016 01:00,2,0.000,ALERT,212.61,300.57,59.944,1468904403,"274151322000095","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,788617.6,788617.6,33030,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904438,771350.00
07/19/2016 01:00,2,0.000,ALERT,213.06,300.57,59.975,1468904403,"201051344000988","219011344069620",0.00,14.70,0,296.66,302.98,0.0,0.0,0.000,476522.9,476522.9,39725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904440,771351.00
07/19/2016 01:00,2,0.000,ALERT,212.61,299.07,59.944,1468904403,"201051344001025","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,490347.3,490347.3,44228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904442,771352.00
07/19/2016 01:00,2,0.000,ALERT,213.06,300.57,59.944,1468904403,"201051344000458","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,487390.8,487390.8,39643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904444,771353.00
07/19/2016 01:00,2,0.000,ALERT,213.74,300.27,59.944,1468904403,"201051344000853","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,486464.6,486464.6,39257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904445,771354.00
07/19/2016 01:00,2,0.000,ACTIVE_NO_POWER,213.06,299.97,59.944,1468904403,"201051344000685","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,490660.4,490660.4,44101,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468904447,771355.00
07/19/2016 01:00,2,0.000,ALERT,213.06,299.37,59.933,1468904403,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,487545.9,487545.9,44100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904449,771356.00
07/19/2016 01:00,2,0.000,ALERT,213.06,299.97,59.944,1468904403,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,492725.1,492725.1,43948,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904451,771357.00
07/19/2016 01:00,2,0.000,ALERT,212.83,298.77,59.922,1468904403,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,485482.3,485482.3,44286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904453,771358.00
07/19/2016 01:00,2,0.000,ALERT,212.16,299.37,59.944,1468904403,"274151322000088","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,721027.8,721027.8,32745,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904454,771359.00
07/19/2016 01:00,2,0.000,ALERT,213.29,299.07,59.938,1468904403,"274151322000068","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,614834.8,614834.8,34394,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904456,771360.00
07/19/2016 01:00,2,0.000,ALERT,212.61,299.67,59.944,1468904403,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,481515.3,481515.3,44208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904458,771361.00
07/19/2016 01:00,2,0.000,ALERT,212.83,301.17,59.949,1468904403,"201051344000594","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,491577.3,491577.3,39691,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904460,771362.00
07/19/2016 01:00,2,0.000,ALERT,212.83,299.37,59.954,1468904403,"201051344001203","219011344069620",0.00,14.30,0,298.17,303.58,0.0,0.0,0.000,489132.2,489132.2,44270,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904462,771363.00
07/19/2016 01:00,2,0.000,ALERT,212.61,300.27,59.933,1468904403,"274151322000054","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,736183.8,736183.8,32778,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904463,771364.00
07/19/2016 01:00,2,0.000,ALERT,213.51,300.57,59.949,1468904403,"201051344000867","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,478958.2,478958.2,39699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904465,771365.00
07/19/2016 01:00,2,0.000,ALERT,212.83,299.67,59.944,1468904403,"201051344001093","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,486987.5,486987.5,44159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904467,771366.00
07/19/2016 01:00,2,0.000,ALERT,212.83,300.57,59.949,1468904403,"201051344000900","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,495072.5,495072.5,39086,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904469,771367.00
07/19/2016 01:00,2,0.000,ALERT,213.29,299.97,59.959,1468904403,"201051344000648","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,485530.1,485530.1,39379,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904471,771368.00
07/19/2016 01:00,2,0.000,ALERT,213.06,300.87,59.938,1468904403,"201051344000569","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,495816.1,495816.1,39002,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904473,771369.00
07/19/2016 01:00,2,0.000,ALERT,213.29,300.87,59.944,1468904403,"201051344000983","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,487643.2,487643.2,39495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904474,771370.00
07/19/2016 01:00,2,0.000,ALERT,213.06,299.97,59.933,1468904403,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,480823.3,480823.3,39764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468904476,771371.00
07/19/2016 01:00,2,0.000,ALERT,213.51,300.87,59.896,1468904403,"201051344000576","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,488139.7,488139.7,39165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904478,771372.00
07/19/2016 01:00,2,0.000,ALERT,212.83,299.37,59.954,1468904403,"274151322000087","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,709150.4,709150.4,32945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468904480,771373.00
07/19/2016 01:15,2,0.000,ALERT,213.51,300.57,59.986,1468905303,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,487713.2,487713.2,39293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905305,771374.00
07/19/2016 01:15,2,0.000,ALERT,212.61,299.37,59.970,1468905303,"274151322000085","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,737072.3,737072.3,32785,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905307,771375.00
07/19/2016 01:15,2,0.000,ALERT,213.51,299.97,59.981,1468905303,"201051344000633","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,478940.4,478940.4,39782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905309,771376.00
07/19/2016 01:15,2,0.000,ALERT,213.06,300.27,59.981,1468905303,"201051344000469","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,480969.1,480969.1,39723,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905310,771377.00
07/19/2016 01:15,2,0.000,ALERT,212.16,298.77,59.975,1468905303,"201051344000646","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,482782.1,482782.1,44268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905312,771378.00
07/19/2016 01:15,2,0.000,ALERT,212.16,299.07,59.970,1468905303,"274151322000052","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,754211.6,754211.6,33026,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905314,771379.00
07/19/2016 01:15,2,0.000,ALERT,212.38,298.77,59.970,1468905303,"201051344000585","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,491088.2,491088.2,44273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905316,771380.00
07/19/2016 01:15,2,0.000,ALERT,212.16,299.07,59.986,1468905303,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,486186.7,486186.7,44089,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905318,771381.00
07/19/2016 01:15,2,0.000,ALERT,212.83,299.67,59.944,1468905303,"201051344000582","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,479228.0,479228.0,44217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905320,771382.00
07/19/2016 01:15,2,0.000,ALERT,211.93,298.77,59.975,1468905303,"201051344000955","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,492421.2,492421.2,44167,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905322,771383.00
07/19/2016 01:15,2,0.000,ALERT,212.61,298.77,59.938,1468905303,"274151322000094","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,614756.3,614756.3,34184,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905323,771384.00
07/19/2016 01:15,2,0.000,ALERT,212.83,300.87,60.012,1468905303,"201051344000579","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,494960.9,494960.9,19789,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905325,771385.00
07/19/2016 01:15,2,0.000,ALERT,212.38,299.37,59.970,1468905303,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,489667.8,489667.8,44176,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905327,771386.00
07/19/2016 01:15,2,0.000,ALERT,212.38,298.77,59.970,1468905303,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,491367.2,491367.2,44182,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905329,771387.00
07/19/2016 01:15,2,0.000,ALERT,212.38,298.17,59.975,1468905303,"201051344000417","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,483229.0,483229.0,44338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905331,771388.00
07/19/2016 01:15,2,0.000,ALERT,212.61,299.97,59.975,1468905303,"274151322000083","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,747408.0,747408.0,33108,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905332,771389.00
07/19/2016 01:15,2,0.000,ALERT,213.06,299.37,59.975,1468905303,"274151322000076","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,796741.2,796741.2,33116,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905334,771390.00
07/19/2016 01:15,2,0.000,ALERT,212.83,300.87,59.975,1468905303,"201051344000868","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,479896.5,479896.5,39440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905336,771391.00
07/19/2016 01:15,2,0.000,ALERT,212.38,300.27,59.965,1468905303,"274151322000095","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,788617.6,788617.6,33032,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905338,771392.00
07/19/2016 01:15,2,0.000,ALERT,212.61,299.97,59.965,1468905303,"201051344000988","219011344069620",0.00,14.70,0,295.76,302.68,0.0,0.0,0.000,476522.9,476522.9,39727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905340,771393.00
07/19/2016 01:15,2,0.000,ALERT,212.16,298.17,59.975,1468905303,"201051344001025","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,490347.3,490347.3,44230,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905341,771394.00
07/19/2016 01:15,2,0.000,ALERT,212.83,300.27,59.954,1468905303,"201051344000458","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,487390.8,487390.8,39645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905343,771395.00
07/19/2016 01:15,2,0.000,ALERT,213.29,299.97,59.975,1468905303,"201051344000853","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,486464.6,486464.6,39259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905345,771396.00
07/19/2016 01:15,2,0.000,ALERT,212.61,298.77,59.981,1468905303,"201051344000685","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,490660.4,490660.4,44102,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905347,771397.00
07/19/2016 01:15,2,0.000,ALERT,212.38,298.17,59.970,1468905303,"201051344000917","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,487545.9,487545.9,44102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905349,771398.00
07/19/2016 01:15,2,0.000,ALERT,212.61,298.77,59.949,1468905303,"201051344001145","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,492725.1,492725.1,43950,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905350,771399.00
07/19/2016 01:15,2,0.000,ALERT,212.38,297.87,59.975,1468905303,"201051344000651","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,485482.3,485482.3,44288,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905352,771400.00
07/19/2016 01:15,2,0.000,ALERT,212.16,299.07,59.959,1468905303,"274151322000088","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,721027.8,721027.8,32747,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905354,771401.00
07/19/2016 01:15,2,0.000,ALERT,213.06,298.77,59.970,1468905303,"274151322000068","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,614834.8,614834.8,34396,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905356,771402.00
07/19/2016 01:15,2,0.000,ALERT,211.93,298.47,59.965,1468905303,"201051344001135","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,481515.3,481515.3,44210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905358,771403.00
07/19/2016 01:15,2,0.000,ALERT,212.61,300.87,59.996,1468905303,"201051344000594","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,491577.3,491577.3,39693,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905359,771404.00
07/19/2016 01:15,2,0.000,ALERT,212.38,298.47,59.970,1468905303,"201051344001203","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,489132.2,489132.2,44272,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905361,771405.00
07/19/2016 01:15,2,0.000,ALERT,212.38,299.67,59.954,1468905303,"274151322000054","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,736183.8,736183.8,32780,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905363,771406.00
07/19/2016 01:15,2,0.000,ALERT,213.29,300.27,59.965,1468905303,"201051344000867","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,478958.2,478958.2,39701,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905365,771407.00
07/19/2016 01:15,2,0.000,ALERT,212.38,298.77,59.975,1468905303,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,486987.5,486987.5,44161,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905367,771408.00
07/19/2016 01:15,2,0.000,ALERT,212.83,300.27,59.933,1468905303,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,495072.5,495072.5,39088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905369,771409.00
07/19/2016 01:15,2,0.000,ALERT,213.06,299.67,59.970,1468905303,"201051344000648","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,485530.1,485530.1,39381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905370,771410.00
07/19/2016 01:15,2,0.000,ALERT,213.06,301.17,59.959,1468905303,"201051344000569","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,495816.1,495816.1,39004,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905372,771411.00
07/19/2016 01:15,2,0.000,ALERT,212.83,300.57,59.949,1468905303,"201051344000983","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,487643.2,487643.2,39497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905374,771412.00
07/19/2016 01:15,2,0.000,ALERT,213.06,300.27,59.959,1468905303,"201051344001158","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,480823.3,480823.3,39766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905376,771413.00
07/19/2016 01:15,2,0.000,ALERT,213.51,300.87,59.959,1468905303,"201051344000576","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,488139.7,488139.7,39167,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468905378,771414.00
07/19/2016 01:15,2,0.000,ALERT,212.83,298.77,59.949,1468905303,"274151322000087","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,709150.4,709150.4,32947,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468905380,771415.00
07/19/2016 01:30,2,0.000,ALERT,213.51,300.87,59.996,1468906203,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,487713.2,487713.2,39295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906205,771416.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.67,59.981,1468906203,"274151322000085","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,737072.3,737072.3,32787,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906207,771417.00
07/19/2016 01:30,2,0.000,ALERT,213.06,299.67,59.996,1468906203,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,478940.4,478940.4,39784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906209,771418.00
07/19/2016 01:30,2,0.000,ALERT,213.06,300.87,59.996,1468906203,"201051344000469","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,480969.1,480969.1,39725,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906211,771419.00
07/19/2016 01:30,2,0.000,ALERT,212.16,299.37,59.991,1468906203,"201051344000646","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,482782.1,482782.1,44270,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906212,771420.00
07/19/2016 01:30,2,0.000,ALERT,212.16,299.07,59.981,1468906203,"274151322000052","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,754211.6,754211.6,33028,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906214,771421.00
07/19/2016 01:30,2,0.000,ALERT,212.83,299.97,60.007,1468906203,"201051344000585","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,491088.2,491088.2,44275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906216,771422.00
07/19/2016 01:30,2,0.000,ALERT,212.61,299.97,59.986,1468906203,"201051344001230","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,486186.7,486186.7,44091,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906218,771423.00
07/19/2016 01:30,2,0.000,ALERT,213.06,300.27,59.996,1468906203,"201051344000582","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,479228.0,479228.0,44219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906220,771424.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.67,59.991,1468906203,"201051344000955","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,492421.2,492421.2,44169,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906222,771425.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.07,59.991,1468906203,"274151322000094","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,614756.3,614756.3,34186,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906223,771426.00
07/19/2016 01:30,2,0.000,ALERT,212.83,301.47,59.981,1468906203,"201051344000579","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,494960.9,494960.9,19791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906225,771427.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.97,59.991,1468906203,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,489667.8,489667.8,44178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906227,771428.00
07/19/2016 01:30,2,0.000,ALERT,212.61,299.37,60.007,1468906203,"201051344000438","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,491367.2,491367.2,44184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906229,771429.00
07/19/2016 01:30,2,0.000,ALERT,212.61,299.07,59.981,1468906203,"201051344000417","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,483229.0,483229.0,44340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906231,771430.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.67,59.991,1468906203,"274151322000083","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,747408.0,747408.0,33110,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906232,771431.00
07/19/2016 01:30,2,0.000,ALERT,213.06,299.67,59.981,1468906203,"274151322000076","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,796741.2,796741.2,33118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906234,771432.00
07/19/2016 01:30,2,0.000,ALERT,213.06,301.47,59.986,1468906203,"201051344000868","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,479896.5,479896.5,39442,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906236,771433.00
07/19/2016 01:30,2,0.000,ALERT,212.38,300.57,59.975,1468906203,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,788617.6,788617.6,33034,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906238,771434.00
07/19/2016 01:30,2,0.000,ALERT,212.83,300.57,59.986,1468906203,"201051344000988","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,476522.9,476522.9,39729,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906240,771435.00
07/19/2016 01:30,2,0.000,ALERT,212.38,298.77,59.965,1468906203,"201051344001025","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,490347.3,490347.3,44232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906241,771436.00
07/19/2016 01:30,2,0.000,ALERT,212.83,300.87,60.028,1468906203,"201051344000458","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,487390.8,487390.8,39647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906243,771437.00
07/19/2016 01:30,2,0.000,ALERT,213.51,300.57,59.970,1468906203,"201051344000853","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,486464.6,486464.6,39261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906245,771438.00
07/19/2016 01:30,2,0.000,ALERT,212.83,299.67,60.018,1468906203,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,490660.4,490660.4,44104,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906247,771439.00
07/19/2016 01:30,2,0.000,ALERT,212.83,299.37,59.981,1468906203,"201051344000917","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,487545.9,487545.9,44104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906249,771440.00
07/19/2016 01:30,2,0.000,ALERT,213.06,299.97,59.975,1468906203,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,492725.1,492725.1,43952,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906251,771441.00
07/19/2016 01:30,2,0.000,ALERT,212.83,299.07,59.986,1468906203,"201051344000651","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,485482.3,485482.3,44290,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906252,771442.00
07/19/2016 01:30,2,0.000,ALERT,211.93,299.67,59.965,1468906203,"274151322000088","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,721027.8,721027.8,32749,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906254,771443.00
07/19/2016 01:30,2,0.000,ALERT,213.06,299.37,59.954,1468906203,"274151322000068","219011344069620",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,614834.8,614834.8,34398,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906256,771444.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.67,59.981,1468906203,"201051344001135","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,481515.3,481515.3,44212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906258,771445.00
07/19/2016 01:30,2,0.000,ALERT,212.61,301.47,59.981,1468906203,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,491577.3,491577.3,39695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906260,771446.00
07/19/2016 01:30,2,0.000,ALERT,212.61,299.07,59.981,1468906203,"201051344001203","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,489132.2,489132.2,44274,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906261,771447.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.97,59.975,1468906203,"274151322000054","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,736183.8,736183.8,32782,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906263,771448.00
07/19/2016 01:30,2,0.000,ALERT,213.29,300.57,60.018,1468906203,"201051344000867","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,478958.2,478958.2,39703,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906265,771449.00
07/19/2016 01:30,2,0.000,ALERT,212.61,299.07,59.975,1468906203,"201051344001093","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,486987.5,486987.5,44163,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906267,771450.00
07/19/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1468906203,"201051344000900","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,495072.5,495072.5,39090,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906269,771451.00
07/19/2016 01:30,2,0.000,ALERT,213.06,299.97,59.975,1468906203,"201051344000648","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,485530.1,485530.1,39383,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906270,771452.00
07/19/2016 01:30,2,0.000,ALERT,213.06,301.17,60.012,1468906203,"201051344000569","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,495816.1,495816.1,39006,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906272,771453.00
