ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1468906203,"201051344000983","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,487643.2,487643.2,39499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906274,771454.00
07/19/2016 01:30,2,0.000,ALERT,213.06,300.57,59.954,1468906203,"201051344001158","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,480823.3,480823.3,39768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906276,771455.00
07/19/2016 01:30,2,0.000,ALERT,213.51,301.47,59.996,1468906203,"201051344000576","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,488139.7,488139.7,39169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468906278,771456.00
07/19/2016 01:30,2,0.000,ALERT,212.38,299.07,59.975,1468906203,"274151322000087","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,709150.4,709150.4,32949,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468906280,771457.00
07/19/2016 01:45,2,0.000,ALERT,213.29,300.57,60.018,1468907103,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,487713.2,487713.2,39297,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907105,771458.00
07/19/2016 01:45,2,0.000,ALERT,212.16,299.67,59.991,1468907103,"274151322000085","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,737072.3,737072.3,32789,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907107,771459.00
07/19/2016 01:45,2,0.000,ALERT,213.29,300.57,59.991,1468907103,"201051344000633","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,478940.4,478940.4,39786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907109,771460.00
07/19/2016 01:45,2,0.000,ALERT,212.83,300.87,59.996,1468907103,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,480969.1,480969.1,39727,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907111,771461.00
07/19/2016 01:45,2,0.000,ALERT,211.93,299.37,60.002,1468907103,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,482782.1,482782.1,44272,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907113,771462.00
07/19/2016 01:45,2,0.000,ALERT,211.93,299.97,59.996,1468907103,"274151322000052","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,754211.6,754211.6,33030,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907115,771463.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.67,59.986,1468907103,"201051344000585","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,491088.2,491088.2,44277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907117,771464.00
07/19/2016 01:45,2,0.000,ALERT,212.16,299.67,60.039,1468907103,"201051344001230","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,486186.7,486186.7,44093,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907118,771465.00
07/19/2016 01:45,2,0.000,ALERT,212.61,299.97,60.002,1468907103,"201051344000582","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,479228.0,479228.0,44221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907120,771466.00
07/19/2016 01:45,2,0.000,ALERT,211.93,299.37,59.965,1468907103,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,492421.2,492421.2,44171,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907122,771467.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.37,59.991,1468907103,"274151322000094","219011344069620",0.00,14.30,0,297.57,300.57,0.0,0.0,0.000,614756.3,614756.3,34188,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907124,771468.00
07/19/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1468907103,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,494960.9,494960.9,19793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907125,771469.00
07/19/2016 01:45,2,0.000,ALERT,212.16,299.97,60.002,1468907103,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,489667.8,489667.8,44180,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907127,771470.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.37,59.965,1468907103,"201051344000438","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,491367.2,491367.2,44186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907129,771471.00
07/19/2016 01:45,2,0.000,ALERT,212.16,298.47,59.996,1468907103,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,483229.0,483229.0,44342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907131,771472.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.97,59.954,1468907103,"274151322000083","219011344069620",0.00,14.30,0,293.96,302.07,0.0,0.0,0.000,747408.0,747408.0,33112,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907133,771473.00
07/19/2016 01:45,2,0.000,ALERT,212.83,299.67,59.986,1468907103,"274151322000076","219011344069620",0.00,14.70,0,293.66,302.07,0.0,0.0,0.000,796741.2,796741.2,33120,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907135,771474.00
07/19/2016 01:45,2,0.000,ALERT,212.61,301.17,60.002,1468907103,"201051344000868","219011344069620",0.00,13.70,0,294.86,305.08,0.0,0.0,0.000,479896.5,479896.5,39444,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907136,771475.00
07/19/2016 01:45,2,0.000,ALERT,212.38,300.57,59.996,1468907103,"274151322000095","219011344069620",0.00,14.00,0,294.56,302.37,0.0,0.0,0.000,788617.6,788617.6,33036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907138,771476.00
07/19/2016 01:45,2,0.000,ALERT,212.38,300.57,60.007,1468907103,"201051344000988","219011344069620",0.00,14.00,0,292.46,304.18,0.0,0.0,0.000,476522.9,476522.9,39731,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907140,771477.00
07/19/2016 01:45,2,0.000,ALERT,212.16,298.77,60.002,1468907103,"201051344001025","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,490347.3,490347.3,44234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907142,771478.00
07/19/2016 01:45,2,0.000,ALERT,212.61,300.87,60.007,1468907103,"201051344000458","219011344069620",0.00,14.70,0,294.26,304.48,0.0,0.0,0.000,487390.8,487390.8,39649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907144,771479.00
07/19/2016 01:45,2,0.000,ALERT,213.51,300.87,60.002,1468907103,"201051344000853","219011344069620",0.00,13.70,0,293.96,303.88,0.0,0.0,0.000,486464.6,486464.6,39263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907146,771480.00
07/19/2016 01:45,2,0.000,ALERT,212.61,299.67,60.034,1468907103,"201051344000685","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,490660.4,490660.4,44106,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907148,771481.00
07/19/2016 01:45,2,0.000,ALERT,212.38,298.77,60.023,1468907103,"201051344000917","219011344069620",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,487545.9,487545.9,44106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907150,771482.00
07/19/2016 01:45,2,0.000,ALERT,212.61,299.67,60.007,1468907103,"201051344001145","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,492725.1,492725.1,43954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907151,771483.00
07/19/2016 01:45,2,0.000,ALERT,212.38,298.77,59.996,1468907103,"201051344000651","219011344069620",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,485482.3,485482.3,44292,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907153,771484.00
07/19/2016 01:45,2,0.000,ALERT,211.93,299.97,59.996,1468907103,"274151322000088","219011344069620",0.00,15.00,0,293.96,301.47,0.0,0.0,0.000,721027.8,721027.8,32751,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907155,771485.00
07/19/2016 01:45,2,0.000,ALERT,213.29,299.37,59.996,1468907103,"274151322000068","219011344069620",0.00,15.50,0,292.76,300.87,0.0,0.0,0.000,614834.8,614834.8,34400,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907157,771486.00
07/19/2016 01:45,2,0.000,ALERT,211.93,299.67,60.002,1468907103,"201051344001135","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,481515.3,481515.3,44214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907158,771487.00
07/19/2016 01:45,2,0.000,ALERT,212.83,301.77,59.996,1468907103,"201051344000594","219011344069620",0.00,14.00,0,294.26,305.38,0.0,0.0,0.000,491577.3,491577.3,39697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907160,771488.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.37,60.002,1468907103,"201051344001203","219011344069620",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,489132.2,489132.2,44276,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907162,771489.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.97,59.954,1468907103,"274151322000054","219011344069620",0.00,15.30,0,293.96,302.07,0.0,0.0,0.000,736183.8,736183.8,32784,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907164,771490.00
07/19/2016 01:45,2,0.000,ALERT,213.29,301.17,59.996,1468907103,"201051344000867","219011344069620",0.00,14.30,0,293.96,304.48,0.0,0.0,0.000,478958.2,478958.2,39705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907166,771491.00
07/19/2016 01:45,2,0.000,ALERT,212.38,299.67,59.991,1468907103,"201051344001093","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,486987.5,486987.5,44165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907167,771492.00
07/19/2016 01:45,2,0.000,ALERT,213.06,301.17,59.986,1468907103,"201051344000900","219011344069620",0.00,13.70,0,293.96,304.18,0.0,0.0,0.000,495072.5,495072.5,39092,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907169,771493.00
07/19/2016 01:45,2,0.000,ALERT,213.06,300.57,60.002,1468907103,"201051344000648","219011344069620",0.00,13.30,0,293.36,303.88,0.0,0.0,0.000,485530.1,485530.1,39385,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907171,771494.00
07/19/2016 01:45,2,0.000,ALERT,213.06,301.77,60.002,1468907103,"201051344000569","219011344069620",0.00,14.00,0,294.56,304.78,0.0,0.0,0.000,495816.1,495816.1,39008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907173,771495.00
07/19/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1468907103,"201051344000983","219011344069620",0.00,14.00,0,294.26,304.48,0.0,0.0,0.000,487643.2,487643.2,39501,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907175,771496.00
07/19/2016 01:45,2,0.000,ALERT,213.06,300.87,60.034,1468907103,"201051344001158","219011344069620",0.00,13.70,0,293.66,303.88,0.0,0.0,0.000,480823.3,480823.3,39770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907177,771497.00
07/19/2016 01:45,2,0.000,ALERT,213.51,301.47,59.986,1468907103,"201051344000576","219011344069620",0.00,13.70,0,294.56,304.78,0.0,0.0,0.000,488139.7,488139.7,39171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468907178,771498.00
07/19/2016 01:45,2,0.000,ALERT,212.61,299.67,60.028,1468907103,"274151322000087","219011344069620",0.00,15.30,0,293.36,301.17,0.0,0.0,0.000,709150.4,709150.4,32951,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468907180,771499.00
07/19/2016 02:00,2,0.000,ALERT,213.74,301.17,59.981,1468908004,"201051344000645","219011344069620",0.00,14.30,0,293.96,304.18,0.0,0.0,0.000,487713.2,487713.2,39299,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908006,771500.00
07/19/2016 02:00,2,0.000,ALERT,212.83,300.27,60.012,1468908004,"274151322000085","219011344069620",0.00,14.30,0,293.66,301.77,0.0,0.0,0.000,737072.3,737072.3,32791,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908008,771501.00
07/19/2016 02:00,2,0.000,ALERT,213.51,300.57,59.975,1468908004,"201051344000633","219011344069620",0.00,13.70,0,292.76,304.18,0.0,0.0,0.000,478940.4,478940.4,39788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908010,771502.00
07/19/2016 02:00,2,0.000,ALERT,213.29,301.17,59.981,1468908004,"201051344000469","219011344069620",0.00,13.30,0,293.66,304.18,0.0,0.0,0.000,480969.1,480969.1,39729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908011,771503.00
07/19/2016 02:00,2,0.000,ALERT,212.16,299.67,59.975,1468908004,"201051344000646","219011344069620",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,482782.1,482782.1,44274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908013,771504.00
07/19/2016 02:00,2,0.000,ALERT,212.61,300.87,59.986,1468908004,"274151322000052","219011344069620",0.00,14.70,0,293.66,302.07,0.0,0.0,0.000,754211.6,754211.6,33032,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908015,771505.00
07/19/2016 02:00,2,0.000,ALERT,212.61,300.27,59.981,1468908004,"201051344000585","219011344069620",0.00,14.00,0,296.96,303.28,0.0,0.0,0.000,491088.2,491088.2,44279,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908017,771506.00
07/19/2016 02:00,2,0.000,ALERT,212.38,299.97,60.002,1468908004,"201051344001230","219011344069620",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,486186.7,486186.7,44095,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908019,771507.00
07/19/2016 02:00,2,0.000,ALERT,212.83,300.57,59.981,1468908004,"201051344000582","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,479228.0,479228.0,44223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908021,771508.00
07/19/2016 02:00,2,0.000,ALERT,212.16,299.97,59.975,1468908004,"201051344000955","219011344069620",0.00,14.00,0,297.57,302.98,0.0,0.0,0.000,492421.2,492421.2,44173,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908022,771509.00
07/19/2016 02:00,2,0.000,ALERT,212.83,299.67,59.970,1468908004,"274151322000094","219011344069620",0.00,14.00,0,293.36,301.17,0.0,0.0,0.000,614756.3,614756.3,34190,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908024,771510.00
07/19/2016 02:00,2,0.000,ALERT,213.06,301.77,60.007,1468908004,"201051344000579","219011344069620",0.00,14.30,0,294.56,304.78,0.0,0.0,0.000,494960.9,494960.9,19795,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908026,771511.00
07/19/2016 02:00,2,0.000,ALERT,212.38,300.27,59.975,1468908004,"201051344000890","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,489667.8,489667.8,44182,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908028,771512.00
07/19/2016 02:00,2,0.000,ALERT,212.61,299.97,59.975,1468908004,"201051344000438","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,491367.2,491367.2,44188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908030,771513.00
07/19/2016 02:00,2,0.000,ALERT,212.61,299.37,59.981,1468908004,"201051344000417","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,483229.0,483229.0,44344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908031,771514.00
07/19/2016 02:00,2,0.000,ALERT,212.83,300.87,59.996,1468908004,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,747408.0,747408.0,33114,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908033,771515.00
07/19/2016 02:00,2,0.000,ALERT,213.06,300.57,59.970,1468908004,"274151322000076","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796741.2,796741.2,33122,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908035,771516.00
07/19/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1468908004,"201051344000868","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,479896.5,479896.5,39446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908037,771517.00
07/19/2016 02:00,2,0.000,ALERT,212.61,301.47,59.970,1468908004,"274151322000095","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,788617.6,788617.6,33038,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908039,771518.00
07/19/2016 02:00,2,0.000,ALERT,212.83,301.17,59.981,1468908004,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,476522.9,476522.9,39733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908041,771519.00
07/19/2016 02:00,2,0.000,ALERT,212.38,299.07,59.991,1468908004,"201051344001025","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,490347.3,490347.3,44236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908042,771520.00
07/19/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1468908004,"201051344000458","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,487390.8,487390.8,39651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908044,771521.00
07/19/2016 02:00,2,0.000,ALERT,213.51,301.47,59.975,1468908004,"201051344000853","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,486464.6,486464.6,39265,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908046,771522.00
07/19/2016 02:00,2,0.000,ALERT,212.83,299.67,59.938,1468908004,"201051344000685","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,490660.4,490660.4,44108,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908048,771523.00
07/19/2016 02:00,2,0.000,ALERT,212.61,299.07,59.970,1468908004,"201051344000917","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,487545.9,487545.9,44108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908050,771524.00
07/19/2016 02:00,2,0.000,ALERT,212.83,300.27,59.996,1468908004,"201051344001145","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,492725.1,492725.1,43956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908051,771525.00
07/19/2016 02:00,2,0.000,ALERT,212.61,299.37,59.981,1468908004,"201051344000651","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,485482.3,485482.3,44294,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908053,771526.00
07/19/2016 02:00,2,0.000,ALERT,212.16,299.97,59.970,1468908004,"274151322000088","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,721027.8,721027.8,32753,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908055,771527.00
07/19/2016 02:00,2,0.000,ALERT,213.29,299.37,59.975,1468908004,"274151322000068","219011344069620",0.00,15.30,0,297.87,300.87,0.0,0.0,0.000,614834.8,614834.8,34402,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908057,771528.00
07/19/2016 02:00,2,0.000,ALERT,212.38,299.97,59.986,1468908004,"201051344001135","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,481515.3,481515.3,44216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908058,771529.00
07/19/2016 02:00,2,0.000,ALERT,212.83,301.77,59.991,1468908004,"201051344000594","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,491577.3,491577.3,39699,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908060,771530.00
07/19/2016 02:00,2,0.000,ALERT,212.61,299.97,59.981,1468908004,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,489132.2,489132.2,44278,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908062,771531.00
07/19/2016 02:00,2,0.000,ALERT,212.61,299.97,59.970,1468908004,"274151322000054","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,736183.8,736183.8,32786,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908064,771532.00
07/19/2016 02:00,2,0.000,ALERT,213.51,301.17,59.991,1468908004,"201051344000867","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,478958.2,478958.2,39707,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908066,771533.00
07/19/2016 02:00,2,0.000,ALERT,212.38,299.67,59.975,1468908004,"201051344001093","219011344069620",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,486987.5,486987.5,44167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908068,771534.00
07/19/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1468908004,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,495072.5,495072.5,39094,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908070,771535.00
07/19/2016 02:00,2,0.000,ALERT,213.29,300.87,59.986,1468908004,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,485530.1,485530.1,39387,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908072,771536.00
07/19/2016 02:00,2,0.000,ALERT,213.06,302.07,59.986,1468908004,"201051344000569","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,495816.1,495816.1,39010,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908073,771537.00
07/19/2016 02:00,2,0.000,ALERT,213.29,302.07,59.981,1468908004,"201051344000983","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,487643.2,487643.2,39503,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908075,771538.00
07/19/2016 02:00,2,0.000,ALERT,213.29,301.47,59.986,1468908004,"201051344001158","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,480823.3,480823.3,39772,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908077,771539.00
07/19/2016 02:00,2,0.000,ALERT,213.74,302.07,59.986,1468908004,"201051344000576","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,488139.7,488139.7,39173,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908079,771540.00
07/19/2016 02:00,2,0.000,ALERT,212.83,299.97,59.986,1468908004,"274151322000087","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,709150.4,709150.4,32953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908081,771541.00
07/19/2016 02:15,2,0.000,ALERT,213.74,301.17,59.981,1468908903,"201051344000645","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,487713.2,487713.2,39301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908905,771542.00
07/19/2016 02:15,2,0.000,ALERT,212.83,299.97,59.986,1468908903,"274151322000085","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,737072.3,737072.3,32793,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908907,771543.00
07/19/2016 02:15,2,0.000,ALERT,213.74,300.87,59.991,1468908903,"201051344000633","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,478940.4,478940.4,39790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908909,771544.00
07/19/2016 02:15,2,0.000,ALERT,213.29,301.17,60.012,1468908903,"201051344000469","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,480969.1,480969.1,39731,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908911,771545.00
07/19/2016 02:15,2,0.000,ALERT,212.16,299.37,59.981,1468908903,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,482782.1,482782.1,44276,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908912,771546.00
07/19/2016 02:15,2,0.000,ALERT,212.61,300.87,60.018,1468908903,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,754211.6,754211.6,33034,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908914,771547.00
07/19/2016 02:15,2,0.000,ALERT,212.61,299.67,59.991,1468908903,"201051344000585","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,491088.2,491088.2,44281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908916,771548.00
07/19/2016 02:15,2,0.000,ALERT,212.38,299.67,59.991,1468908903,"201051344001230","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,486186.7,486186.7,44097,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908918,771549.00
07/19/2016 02:15,2,0.000,ALERT,213.06,300.57,59.986,1468908903,"201051344000582","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,479228.0,479228.0,44225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908920,771550.00
07/19/2016 02:15,2,0.000,ALERT,211.93,299.37,59.986,1468908903,"201051344000955","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,492421.2,492421.2,44175,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908921,771551.00
07/19/2016 02:15,2,0.000,ALERT,212.61,299.37,59.986,1468908903,"274151322000094","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,614756.3,614756.3,34192,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908923,771552.00
07/19/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1468908903,"201051344000579","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,494960.9,494960.9,19797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908925,771553.00
07/19/2016 02:15,2,0.000,ALERT,212.16,299.67,59.991,1468908903,"201051344000890","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,489667.8,489667.8,44184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908927,771554.00
07/19/2016 02:15,2,0.000,ALERT,212.61,299.67,59.996,1468908903,"201051344000438","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,491367.2,491367.2,44190,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908929,771555.00
07/19/2016 02:15,2,0.000,ALERT,212.61,299.07,59.996,1468908903,"201051344000417","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,483229.0,483229.0,44346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908931,771556.00
07/19/2016 02:15,2,0.000,ALERT,212.61,300.27,59.986,1468908903,"274151322000083","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,747408.0,747408.0,33116,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908933,771557.00
07/19/2016 02:15,2,0.000,ALERT,213.29,300.27,59.981,1468908903,"274151322000076","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,796741.2,796741.2,33124,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908934,771558.00
07/19/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1468908903,"201051344000868","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,479896.5,479896.5,39448,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908936,771559.00
07/19/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1468908903,"274151322000095","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,788617.6,788617.6,33040,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908938,771560.00
07/19/2016 02:15,2,0.000,ALERT,213.06,301.17,59.981,1468908903,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.68,0.0,0.0,0.000,476522.9,476522.9,39735,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908940,771561.00
07/19/2016 02:15,2,0.000,ALERT,212.38,299.07,59.981,1468908903,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,490347.3,490347.3,44238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908942,771562.00
07/19/2016 02:15,2,0.000,ALERT,213.06,301.17,59.986,1468908903,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,487390.8,487390.8,39653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908943,771563.00
07/19/2016 02:15,2,0.000,ALERT,213.74,301.17,59.981,1468908903,"201051344000853","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,486464.6,486464.6,39267,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908945,771564.00
07/19/2016 02:15,2,0.000,ALERT,212.83,299.37,59.933,1468908903,"201051344000685","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,490660.4,490660.4,44110,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908947,771565.00
07/19/2016 02:15,2,0.000,ALERT,212.61,299.07,59.959,1468908903,"201051344000917","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,487545.9,487545.9,44110,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908949,771566.00
07/19/2016 02:15,2,0.000,ALERT,212.83,299.97,59.975,1468908903,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,492725.1,492725.1,43958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908951,771567.00
07/19/2016 02:15,2,0.000,ALERT,212.61,298.77,59.981,1468908903,"201051344000651","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,485482.3,485482.3,44296,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908952,771568.00
07/19/2016 02:15,2,0.000,ALERT,212.16,299.97,59.959,1468908903,"274151322000088","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,721027.8,721027.8,32755,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908954,771569.00
07/19/2016 02:15,2,0.000,ALERT,213.29,299.67,59.981,1468908903,"274151322000068","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,614834.8,614834.8,34404,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908956,771570.00
07/19/2016 02:15,2,0.000,ALERT,212.61,299.97,59.970,1468908903,"201051344001135","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,481515.3,481515.3,44218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908958,771571.00
07/19/2016 02:15,2,0.000,ALERT,212.83,301.77,59.981,1468908903,"201051344000594","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,491577.3,491577.3,39701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908960,771572.00
07/19/2016 02:15,2,0.000,ALERT,212.83,299.67,60.002,1468908903,"201051344001203","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,489132.2,489132.2,44280,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908961,771573.00
07/19/2016 02:15,2,0.000,ALERT,212.61,300.27,60.007,1468908903,"274151322000054","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,736183.8,736183.8,32788,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908963,771574.00
07/19/2016 02:15,2,0.000,ALERT,213.29,300.87,59.975,1468908903,"201051344000867","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,478958.2,478958.2,39709,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908965,771575.00
07/19/2016 02:15,2,0.000,ALERT,212.83,300.27,59.986,1468908903,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,486987.5,486987.5,44169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908967,771576.00
07/19/2016 02:15,2,0.000,ALERT,213.06,301.17,59.975,1468908903,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,495072.5,495072.5,39096,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908969,771577.00
07/19/2016 02:15,2,0.000,ALERT,213.51,300.57,59.981,1468908903,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,485530.1,485530.1,39389,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908971,771578.00
07/19/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1468908903,"201051344000569","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,495816.1,495816.1,39012,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908972,771579.00
07/19/2016 02:15,2,0.000,ALERT,213.06,301.47,59.970,1468908903,"201051344000983","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,487643.2,487643.2,39505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468908974,771580.00
07/19/2016 02:15,2,0.000,ALERT,213.29,301.17,59.970,1468908903,"201051344001158","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,480823.3,480823.3,39774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908976,771581.00
07/19/2016 02:15,2,0.000,ALERT,213.51,301.47,59.965,1468908903,"201051344000576","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,488139.7,488139.7,39175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908978,771582.00
07/19/2016 02:15,2,0.000,ALERT,212.83,299.67,59.954,1468908903,"274151322000087","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,709150.4,709150.4,32955,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468908980,771583.00
07/19/2016 02:30,2,0.000,ALERT,213.51,300.57,59.991,1468909804,"201051344000645","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,487713.2,487713.2,39303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909806,771584.00
07/19/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1468909804,"274151322000085","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,737072.3,737072.3,32795,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909808,771585.00
07/19/2016 02:30,2,0.000,ALERT,213.74,300.27,60.007,1468909804,"201051344000633","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,478940.4,478940.4,39792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909809,771586.00
07/19/2016 02:30,2,0.000,ALERT,213.06,300.57,59.991,1468909804,"201051344000469","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,480969.1,480969.1,39733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909811,771587.00
07/19/2016 02:30,2,0.000,ALERT,212.16,299.37,60.028,1468909804,"201051344000646","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,482782.1,482782.1,44278,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909813,771588.00
07/19/2016 02:30,2,0.000,ALERT,212.83,300.87,59.991,1468909804,"274151322000052","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,754211.6,754211.6,33036,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909815,771589.00
07/19/2016 02:30,2,0.000,ALERT,212.61,299.67,59.991,1468909804,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,491088.2,491088.2,44283,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909817,771590.00
07/19/2016 02:30,2,0.000,ALERT,212.38,299.67,59.959,1468909804,"201051344001230","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,486186.7,486186.7,44099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909819,771591.00
07/19/2016 02:30,2,0.000,ALERT,213.06,300.57,59.996,1468909804,"201051344000582","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,479228.0,479228.0,44227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909820,771592.00
07/19/2016 02:30,2,0.000,ALERT,212.16,299.37,59.996,1468909804,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,492421.2,492421.2,44177,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909822,771593.00
07/19/2016 02:30,2,0.000,ALERT,212.83,299.97,59.965,1468909804,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.17,0.0,0.0,0.000,614756.3,614756.3,34194,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909824,771594.00
07/19/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1468909804,"201051344000579","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,494960.9,494960.9,19799,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909826,771595.00
07/19/2016 02:30,2,0.000,ALERT,212.38,299.97,59.991,1468909804,"201051344000890","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,489667.8,489667.8,44186,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909827,771596.00
07/19/2016 02:30,2,0.000,ALERT,212.61,299.37,60.034,1468909804,"201051344000438","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,491367.2,491367.2,44192,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909829,771597.00
07/19/2016 02:30,2,0.000,ALERT,212.83,299.07,60.002,1468909804,"201051344000417","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,483229.0,483229.0,44348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909831,771598.00
