ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 02:30,2,0.000,ALERT,212.83,300.57,59.996,1468909804,"274151322000083","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,747408.0,747408.0,33118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909833,771599.00
07/19/2016 02:30,2,0.000,ALERT,213.29,300.27,59.996,1468909804,"274151322000076","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,796741.2,796741.2,33126,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909835,771600.00
07/19/2016 02:30,2,0.000,ALERT,213.06,301.77,60.023,1468909804,"201051344000868","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,479896.5,479896.5,39450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909837,771601.00
07/19/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1468909804,"274151322000095","219011344069620",0.00,13.70,0,299.67,302.68,0.0,0.0,0.000,788617.6,788617.6,33042,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909838,771602.00
07/19/2016 02:30,2,0.000,ALERT,213.06,300.87,60.039,1468909804,"201051344000988","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,476522.9,476522.9,39737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909840,771603.00
07/19/2016 02:30,2,0.000,ALERT,212.38,299.07,59.996,1468909804,"201051344001025","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,490347.3,490347.3,44240,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909842,771604.00
07/19/2016 02:30,2,0.000,ALERT,213.06,301.17,60.007,1468909804,"201051344000458","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,487390.8,487390.8,39655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909844,771605.00
07/19/2016 02:30,2,0.000,ALERT,213.74,300.87,60.028,1468909804,"201051344000853","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,486464.6,486464.6,39269,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909846,771606.00
07/19/2016 02:30,2,0.000,ALERT,212.83,299.67,59.970,1468909804,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,490660.4,490660.4,44112,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909848,771607.00
07/19/2016 02:30,2,0.000,ALERT,212.61,299.07,59.996,1468909804,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,487545.9,487545.9,44112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909850,771608.00
07/19/2016 02:30,2,0.000,ALERT,212.83,299.67,60.028,1468909804,"201051344001145","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,492725.1,492725.1,43960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909852,771609.00
07/19/2016 02:30,2,0.000,ALERT,212.83,298.77,59.986,1468909804,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,485482.3,485482.3,44298,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909854,771610.00
07/19/2016 02:30,2,0.000,ALERT,212.38,299.97,59.981,1468909804,"274151322000088","219011344069620",0.00,14.70,0,298.77,301.77,0.0,0.0,0.000,721027.8,721027.8,32757,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909856,771611.00
07/19/2016 02:30,2,0.000,ALERT,213.51,300.27,59.986,1468909804,"274151322000068","219011344069620",0.00,15.00,0,298.17,301.17,0.0,0.0,0.000,614834.8,614834.8,34406,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909857,771612.00
07/19/2016 02:30,2,0.000,ALERT,212.38,299.67,59.991,1468909804,"201051344001135","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,481515.3,481515.3,44220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909859,771613.00
07/19/2016 02:30,2,0.000,ACTIVE_NO_POWER,212.83,301.77,60.012,1468909804,"201051344000594","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,491577.3,491577.3,39703,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468909861,771614.00
07/19/2016 02:30,2,0.000,ALERT,212.83,299.37,59.954,1468909804,"201051344001203","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,489132.2,489132.2,44282,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909863,771615.00
07/19/2016 02:30,2,0.000,ALERT,212.61,300.87,59.954,1468909804,"274151322000054","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,736183.8,736183.8,32790,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909865,771616.00
07/19/2016 02:30,2,0.000,ALERT,213.29,300.57,59.986,1468909804,"201051344000867","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,478958.2,478958.2,39711,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909866,771617.00
07/19/2016 02:30,2,0.000,ALERT,212.61,299.97,60.028,1468909804,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,486987.5,486987.5,44171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909868,771618.00
07/19/2016 02:30,2,0.000,ALERT,213.06,301.17,59.959,1468909804,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,495072.5,495072.5,39098,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468909870,771619.00
07/19/2016 02:30,2,0.000,ALERT,213.29,300.27,59.991,1468909804,"201051344000648","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,485530.1,485530.1,39391,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909872,771620.00
07/19/2016 02:30,2,0.000,ALERT,213.06,301.47,59.996,1468909804,"201051344000569","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,495816.1,495816.1,39014,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909874,771621.00
07/19/2016 02:30,2,0.000,ALERT,213.06,301.17,59.996,1468909804,"201051344000983","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,487643.2,487643.2,39507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909876,771622.00
07/19/2016 02:30,2,0.000,ALERT,213.06,300.87,59.991,1468909804,"201051344001158","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,480823.3,480823.3,39776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909877,771623.00
07/19/2016 02:30,2,0.000,ALERT,213.51,301.47,59.965,1468909804,"201051344000576","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,488139.7,488139.7,39177,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909879,771624.00
07/19/2016 02:30,2,0.000,ALERT,212.83,300.27,60.023,1468909804,"274151322000087","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,709150.4,709150.4,32957,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468909881,771625.00
07/19/2016 02:45,2,0.000,ALERT,213.51,300.87,59.975,1468910703,"201051344000645","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,487713.2,487713.2,39305,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910705,771626.00
07/19/2016 02:45,2,0.000,ALERT,213.06,300.27,59.949,1468910703,"274151322000085","219011344069620",0.00,14.00,0,298.77,302.07,0.0,0.0,0.000,737072.3,737072.3,32797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910707,771627.00
07/19/2016 02:45,2,0.000,ALERT,213.74,300.57,59.970,1468910703,"201051344000633","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,478940.4,478940.4,39794,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910709,771628.00
07/19/2016 02:45,2,0.000,ALERT,213.29,300.87,59.970,1468910703,"201051344000469","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,480969.1,480969.1,39735,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910711,771629.00
07/19/2016 02:45,2,0.000,ALERT,212.16,299.97,59.981,1468910703,"201051344000646","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,482782.1,482782.1,44280,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910712,771630.00
07/19/2016 02:45,2,0.000,ALERT,212.61,299.67,59.975,1468910703,"274151322000052","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,754211.6,754211.6,33038,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910714,771631.00
07/19/2016 02:45,2,0.000,ALERT,212.61,300.27,59.981,1468910703,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,491088.2,491088.2,44285,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910716,771632.00
07/19/2016 02:45,2,0.000,ALERT,212.38,300.57,59.975,1468910703,"201051344001230","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,486186.7,486186.7,44101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910718,771633.00
07/19/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1468910703,"201051344000582","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,479228.0,479228.0,44229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910720,771634.00
07/19/2016 02:45,2,0.000,ALERT,212.16,299.97,59.986,1468910703,"201051344000955","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,492421.2,492421.2,44179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910722,771635.00
07/19/2016 02:45,2,0.000,ALERT,213.06,299.67,59.970,1468910703,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,614756.3,614756.3,34196,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910723,771636.00
07/19/2016 02:45,2,0.000,ALERT,213.06,301.47,59.970,1468910703,"201051344000579","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,494960.9,494960.9,19801,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910725,771637.00
07/19/2016 02:45,2,0.000,ALERT,212.38,300.57,59.986,1468910703,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,489667.8,489667.8,44188,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910727,771638.00
07/19/2016 02:45,2,0.000,ALERT,212.61,300.27,59.981,1468910703,"201051344000438","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,491367.2,491367.2,44194,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910729,771639.00
07/19/2016 02:45,2,0.000,ALERT,212.83,299.67,59.954,1468910703,"201051344000417","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,483229.0,483229.0,44350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910731,771640.00
07/19/2016 02:45,2,0.000,ALERT,213.06,300.57,59.981,1468910703,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,747408.0,747408.0,33120,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910732,771641.00
07/19/2016 02:45,2,0.000,ALERT,213.51,300.27,59.959,1468910703,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,796741.2,796741.2,33128,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910734,771642.00
07/19/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1468910703,"201051344000868","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,479896.5,479896.5,39452,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910736,771643.00
07/19/2016 02:45,2,0.000,ALERT,213.06,301.47,59.970,1468910703,"274151322000095","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,788617.6,788617.6,33044,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910738,771644.00
07/19/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1468910703,"201051344000988","219011344069620",0.00,13.70,0,296.36,302.68,0.0,0.0,0.000,476522.9,476522.9,39739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910740,771645.00
07/19/2016 02:45,2,0.000,ALERT,212.38,299.67,59.975,1468910703,"201051344001025","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,490347.3,490347.3,44242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910741,771646.00
07/19/2016 02:45,2,0.000,ALERT,213.06,301.17,60.012,1468910703,"201051344000458","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,487390.8,487390.8,39657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910743,771647.00
07/19/2016 02:45,2,0.000,ALERT,213.74,300.87,59.965,1468910703,"201051344000853","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,486464.6,486464.6,39271,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910745,771648.00
07/19/2016 02:45,2,0.000,ALERT,212.83,300.27,59.996,1468910703,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,490660.4,490660.4,44114,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910747,771649.00
07/19/2016 02:45,2,0.000,ALERT,212.61,299.97,60.012,1468910703,"201051344000917","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,487545.9,487545.9,44114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910748,771650.00
07/19/2016 02:45,2,0.000,ALERT,212.83,300.57,59.975,1468910703,"201051344001145","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,492725.1,492725.1,43962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910750,771651.00
07/19/2016 02:45,2,0.000,ALERT,212.61,299.37,59.975,1468910703,"201051344000651","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,485482.3,485482.3,44300,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910752,771652.00
07/19/2016 02:45,2,0.000,ALERT,212.61,299.97,59.970,1468910703,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,721027.8,721027.8,32759,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910754,771653.00
07/19/2016 02:45,2,0.000,ALERT,213.51,299.67,59.970,1468910703,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,614834.8,614834.8,34408,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910756,771654.00
07/19/2016 02:45,2,0.000,ALERT,212.38,300.27,59.949,1468910703,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,481515.3,481515.3,44222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910758,771655.00
07/19/2016 02:45,2,0.000,ALERT,213.06,301.77,59.965,1468910703,"201051344000594","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,491577.3,491577.3,39704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910760,771656.00
07/19/2016 02:45,2,0.000,ALERT,212.61,299.97,59.965,1468910703,"201051344001203","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,489132.2,489132.2,44284,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910761,771657.00
07/19/2016 02:45,2,0.000,ALERT,212.83,301.47,60.012,1468910703,"274151322000054","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,736183.8,736183.8,32792,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910763,771658.00
07/19/2016 02:45,2,0.000,ALERT,213.51,300.87,59.965,1468910703,"201051344000867","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,478958.2,478958.2,39713,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910765,771659.00
07/19/2016 02:45,2,0.000,ALERT,212.61,300.27,59.981,1468910703,"201051344001093","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,486987.5,486987.5,44173,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910767,771660.00
07/19/2016 02:45,2,0.000,ALERT,213.06,301.17,59.970,1468910703,"201051344000900","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,495072.5,495072.5,39100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910769,771661.00
07/19/2016 02:45,2,0.000,ALERT,213.29,300.27,60.023,1468910703,"201051344000648","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,485530.1,485530.1,39393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910770,771662.00
07/19/2016 02:45,2,0.000,ALERT,213.29,301.77,59.970,1468910703,"201051344000569","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,495816.1,495816.1,39016,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910772,771663.00
07/19/2016 02:45,2,0.000,ALERT,213.29,301.47,59.970,1468910703,"201051344000983","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,487643.2,487643.2,39509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910774,771664.00
07/19/2016 02:45,2,0.000,ALERT,213.29,300.87,59.965,1468910703,"201051344001158","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,480823.3,480823.3,39778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468910776,771665.00
07/19/2016 02:45,2,0.000,ALERT,213.74,301.47,59.970,1468910703,"201051344000576","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,488139.7,488139.7,39179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910778,771666.00
07/19/2016 02:45,2,0.000,ALERT,213.06,300.27,59.965,1468910703,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,709150.4,709150.4,32959,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468910779,771667.00
07/19/2016 03:00,2,0.000,ALERT,213.29,300.57,59.938,1468911603,"201051344000645","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,487713.2,487713.2,39307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911606,771668.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1468911603,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,737072.3,737072.3,32799,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911607,771669.00
07/19/2016 03:00,2,0.000,ALERT,213.51,300.27,59.959,1468911603,"201051344000633","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,478940.4,478940.4,39796,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911609,771670.00
07/19/2016 03:00,2,0.000,ALERT,213.06,300.27,59.970,1468911603,"201051344000469","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,480969.1,480969.1,39737,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911611,771671.00
07/19/2016 03:00,2,0.000,ALERT,211.93,299.67,59.928,1468911603,"201051344000646","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,482782.1,482782.1,44282,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911613,771672.00
07/19/2016 03:00,2,0.000,ALERT,212.38,299.97,59.991,1468911603,"274151322000052","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,754211.6,754211.6,33040,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911615,771673.00
07/19/2016 03:00,2,0.000,ALERT,212.38,300.27,59.954,1468911603,"201051344000585","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,491088.2,491088.2,44287,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911616,771674.00
07/19/2016 03:00,2,0.000,ALERT,212.38,300.27,59.965,1468911603,"201051344001230","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,486186.7,486186.7,44103,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911618,771675.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1468911603,"201051344000582","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,479228.0,479228.0,44231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911620,771676.00
07/19/2016 03:00,2,0.000,ALERT,211.93,299.97,59.996,1468911603,"201051344000955","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,492421.2,492421.2,44181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911622,771677.00
07/19/2016 03:00,2,0.000,ALERT,212.61,299.67,59.965,1468911603,"274151322000094","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,614756.3,614756.3,34198,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911624,771678.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1468911603,"201051344000579","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,494960.9,494960.9,19803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911625,771679.00
07/19/2016 03:00,2,0.000,ALERT,212.38,300.27,59.970,1468911603,"201051344000890","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,489667.8,489667.8,44190,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911627,771680.00
07/19/2016 03:00,2,0.000,ALERT,212.38,299.97,59.970,1468911603,"201051344000438","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,491367.2,491367.2,44196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911629,771681.00
07/19/2016 03:00,2,0.000,ALERT,212.61,299.37,59.944,1468911603,"201051344000417","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,483229.0,483229.0,44352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911631,771682.00
07/19/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1468911603,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,747408.0,747408.0,33122,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911633,771683.00
07/19/2016 03:00,2,0.000,ALERT,212.83,299.97,59.975,1468911603,"274151322000076","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,796741.2,796741.2,33130,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911634,771684.00
07/19/2016 03:00,2,0.000,ALERT,212.83,301.17,59.981,1468911603,"201051344000868","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,479896.5,479896.5,39454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911636,771685.00
07/19/2016 03:00,2,0.000,ALERT,212.61,301.17,59.986,1468911603,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,788617.6,788617.6,33046,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911638,771686.00
07/19/2016 03:00,2,0.000,ALERT,212.61,300.27,59.959,1468911603,"201051344000988","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,476522.9,476522.9,39741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911640,771687.00
07/19/2016 03:00,2,0.000,ALERT,212.16,299.07,59.933,1468911603,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,490347.3,490347.3,44244,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911642,771688.00
07/19/2016 03:00,2,0.000,ALERT,212.61,300.57,59.981,1468911603,"201051344000458","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,487390.8,487390.8,39659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911643,771689.00
07/19/2016 03:00,2,0.000,ALERT,213.51,300.57,59.975,1468911603,"201051344000853","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,486464.6,486464.6,39273,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911645,771690.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.27,59.954,1468911603,"201051344000685","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,490660.4,490660.4,44116,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911647,771691.00
07/19/2016 03:00,2,0.000,ALERT,212.61,299.67,59.975,1468911603,"201051344000917","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,487545.9,487545.9,44116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911649,771692.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1468911603,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,492725.1,492725.1,43964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911651,771693.00
07/19/2016 03:00,2,0.000,ALERT,212.61,299.67,59.933,1468911603,"201051344000651","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,485482.3,485482.3,44302,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911653,771694.00
07/19/2016 03:00,2,0.000,ALERT,212.16,299.97,59.965,1468911603,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,721027.8,721027.8,32761,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911655,771695.00
07/19/2016 03:00,2,0.000,ALERT,213.29,299.37,59.965,1468911603,"274151322000068","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,614834.8,614834.8,34410,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911656,771696.00
07/19/2016 03:00,2,0.000,ALERT,212.38,299.97,59.970,1468911603,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,481515.3,481515.3,44224,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911658,771697.00
07/19/2016 03:00,2,0.000,ALERT,212.61,301.17,60.007,1468911603,"201051344000594","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,491577.3,491577.3,39706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911660,771698.00
07/19/2016 03:00,2,0.000,ALERT,212.61,299.97,59.970,1468911603,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,489132.2,489132.2,44286,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911662,771699.00
07/19/2016 03:00,2,0.000,ALERT,212.61,300.87,59.975,1468911603,"274151322000054","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,736183.8,736183.8,32794,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911664,771700.00
07/19/2016 03:00,2,0.000,ALERT,213.29,300.57,59.970,1468911603,"201051344000867","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,478958.2,478958.2,39715,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911666,771701.00
07/19/2016 03:00,2,0.000,ALERT,212.61,300.27,59.981,1468911603,"201051344001093","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,486987.5,486987.5,44175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911667,771702.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.87,59.965,1468911603,"201051344000900","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,495072.5,495072.5,39102,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911669,771703.00
07/19/2016 03:00,2,0.000,ALERT,213.29,299.97,60.007,1468911603,"201051344000648","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,485530.1,485530.1,39395,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911671,771704.00
07/19/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1468911603,"201051344000569","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,495816.1,495816.1,39018,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911673,771705.00
07/19/2016 03:00,2,0.000,ALERT,212.83,300.87,59.970,1468911603,"201051344000983","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,487643.2,487643.2,39511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911675,771706.00
07/19/2016 03:00,2,0.000,ALERT,213.06,300.57,59.970,1468911603,"201051344001158","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,480823.3,480823.3,39780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911676,771707.00
07/19/2016 03:00,2,0.000,ALERT,213.51,301.17,59.970,1468911603,"201051344000576","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,488139.7,488139.7,39181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468911678,771708.00
07/19/2016 03:00,2,0.000,ALERT,212.61,299.37,59.933,1468911603,"274151322000087","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,709150.4,709150.4,32961,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468911680,771709.00
07/19/2016 03:15,2,0.000,ALERT,213.74,301.47,59.970,1468912503,"201051344000645","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,487713.2,487713.2,39309,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912505,771710.00
07/19/2016 03:15,2,0.000,ALERT,213.06,301.17,59.954,1468912503,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,737072.3,737072.3,32801,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912507,771711.00
07/19/2016 03:15,2,0.000,ALERT,213.96,301.47,59.965,1468912503,"201051344000633","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,478940.4,478940.4,39798,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912509,771712.00
07/19/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1468912503,"201051344000469","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,480969.1,480969.1,39739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912511,771713.00
07/19/2016 03:15,2,0.000,ALERT,212.38,299.67,59.970,1468912503,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,482782.1,482782.1,44284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912512,771714.00
07/19/2016 03:15,2,0.000,ALERT,212.83,301.47,59.959,1468912503,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,754211.6,754211.6,33042,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912514,771715.00
07/19/2016 03:15,2,0.000,ALERT,212.83,300.27,59.970,1468912503,"201051344000585","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,491088.2,491088.2,44289,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912516,771716.00
07/19/2016 03:15,2,0.000,ALERT,212.61,300.57,59.959,1468912503,"201051344001230","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,486186.7,486186.7,44105,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912518,771717.00
07/19/2016 03:15,2,0.000,ALERT,213.29,301.17,59.970,1468912503,"201051344000582","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,479228.0,479228.0,44233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912520,771718.00
07/19/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1468912503,"201051344000955","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,492421.2,492421.2,44183,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912522,771719.00
07/19/2016 03:15,2,0.000,ALERT,212.83,300.27,59.965,1468912503,"274151322000094","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,614756.3,614756.3,34200,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912523,771720.00
07/19/2016 03:15,2,0.000,ALERT,213.29,302.37,60.018,1468912503,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,494960.9,494960.9,19805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912525,771721.00
07/19/2016 03:15,2,0.000,ALERT,212.61,300.57,59.938,1468912503,"201051344000890","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,489667.8,489667.8,44192,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912527,771722.00
07/19/2016 03:15,2,0.000,ALERT,213.06,300.27,59.970,1468912503,"201051344000438","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,491367.2,491367.2,44198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912529,771723.00
07/19/2016 03:15,2,0.000,ALERT,213.06,299.67,59.986,1468912503,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,483229.0,483229.0,44354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912530,771724.00
07/19/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1468912503,"274151322000083","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,747408.0,747408.0,33124,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912532,771725.00
07/19/2016 03:15,2,0.000,ALERT,213.51,301.17,59.986,1468912503,"274151322000076","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,796741.2,796741.2,33132,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912534,771726.00
07/19/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1468912503,"201051344000868","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,479896.5,479896.5,39456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912536,771727.00
07/19/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1468912503,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,788617.6,788617.6,33048,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912538,771728.00
07/19/2016 03:15,2,0.000,ALERT,213.29,301.47,59.944,1468912503,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,476522.9,476522.9,39743,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912539,771729.00
07/19/2016 03:15,2,0.000,ALERT,212.61,299.37,60.012,1468912503,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,490347.3,490347.3,44246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912541,771730.00
07/19/2016 03:15,2,0.000,ALERT,213.29,301.77,59.981,1468912503,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,487390.8,487390.8,39661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912543,771731.00
07/19/2016 03:15,2,0.000,ALERT,213.96,301.77,59.959,1468912503,"201051344000853","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,486464.6,486464.6,39275,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912545,771732.00
07/19/2016 03:15,2,0.000,ALERT,213.06,300.27,59.970,1468912503,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,490660.4,490660.4,44118,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912547,771733.00
07/19/2016 03:15,2,0.000,ALERT,212.83,299.67,59.970,1468912503,"201051344000917","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,487545.9,487545.9,44118,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912549,771734.00
07/19/2016 03:15,2,0.000,ALERT,213.06,300.87,59.949,1468912503,"201051344001145","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,492725.1,492725.1,43966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912551,771735.00
07/19/2016 03:15,2,0.000,ALERT,212.83,299.67,59.975,1468912503,"201051344000651","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,485482.3,485482.3,44304,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912552,771736.00
07/19/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1468912503,"274151322000088","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,721027.8,721027.8,32763,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912554,771737.00
07/19/2016 03:15,2,0.000,ALERT,213.74,300.57,59.965,1468912503,"274151322000068","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,614834.8,614834.8,34412,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912556,771738.00
07/19/2016 03:15,2,0.000,ALERT,212.38,300.27,59.975,1468912503,"201051344001135","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,481515.3,481515.3,44226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912558,771739.00
07/19/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1468912503,"201051344000594","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,491577.3,491577.3,39708,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912559,771740.00
07/19/2016 03:15,2,0.000,ALERT,212.83,300.27,59.981,1468912503,"201051344001203","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,489132.2,489132.2,44288,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912561,771741.00
07/19/2016 03:15,2,0.000,ALERT,212.83,301.47,59.970,1468912503,"274151322000054","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,736183.8,736183.8,32796,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912563,771742.00
07/19/2016 03:15,2,0.000,ALERT,213.74,301.47,59.981,1468912503,"201051344000867","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,478958.2,478958.2,39717,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912565,771743.00
