ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 03:15,2,0.000,ALERT,213.06,300.57,59.991,1468912503,"201051344001093","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,486987.5,486987.5,44177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912567,771744.00
07/19/2016 03:15,2,0.000,ALERT,213.29,301.77,59.938,1468912503,"201051344000900","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,495072.5,495072.5,39104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912568,771745.00
07/19/2016 03:15,2,0.000,ALERT,213.51,301.17,60.002,1468912503,"201051344000648","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,485530.1,485530.1,39397,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912570,771746.00
07/19/2016 03:15,2,0.000,ALERT,213.29,302.07,59.981,1468912503,"201051344000569","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,495816.1,495816.1,39020,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912572,771747.00
07/19/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1468912503,"201051344000983","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,487643.2,487643.2,39513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912574,771748.00
07/19/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1468912503,"201051344001158","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,480823.3,480823.3,39782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912576,771749.00
07/19/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1468912503,"201051344000576","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,488139.7,488139.7,39183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468912578,771750.00
07/19/2016 03:15,2,0.000,ALERT,213.06,300.27,59.996,1468912503,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,709150.4,709150.4,32963,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468912579,771751.00
07/19/2016 03:30,2,0.000,ALERT,213.96,301.47,59.991,1468913403,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,487713.2,487713.2,39311,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913405,771752.00
07/19/2016 03:30,2,0.000,ALERT,213.06,300.87,59.986,1468913403,"274151322000085","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,737072.3,737072.3,32803,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913407,771753.00
07/19/2016 03:30,2,0.000,ALERT,213.96,301.17,59.959,1468913403,"201051344000633","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,478940.4,478940.4,39800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913409,771754.00
07/19/2016 03:30,2,0.000,ALERT,213.51,301.77,59.991,1468913403,"201051344000469","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,480969.1,480969.1,39741,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913411,771755.00
07/19/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1468913403,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,482782.1,482782.1,44286,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913412,771756.00
07/19/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1468913403,"274151322000052","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,754211.6,754211.6,33044,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913414,771757.00
07/19/2016 03:30,2,0.000,ALERT,213.29,300.87,59.986,1468913403,"201051344000585","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,491088.2,491088.2,44291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913416,771758.00
07/19/2016 03:30,2,0.000,ALERT,212.83,300.57,59.959,1468913403,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,486186.7,486186.7,44107,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913418,771759.00
07/19/2016 03:30,2,0.000,ACTIVE_NO_POWER,213.51,301.47,59.970,1468913403,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,479228.0,479228.0,44235,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468913420,771760.00
07/19/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1468913403,"201051344000955","219011344069620",0.00,13.30,0,298.47,301.47,0.0,0.0,0.000,492421.2,492421.2,44185,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913422,771761.00
07/19/2016 03:30,2,0.000,ALERT,213.06,300.57,59.986,1468913403,"274151322000094","219011344069620",0.00,13.30,0,299.07,302.07,0.0,0.0,0.000,614756.3,614756.3,34202,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913424,771762.00
07/19/2016 03:30,2,0.000,ALERT,213.51,302.07,59.986,1468913403,"201051344000579","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,494960.9,494960.9,19807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913426,771763.00
07/19/2016 03:30,2,0.000,ALERT,212.83,301.17,60.028,1468913403,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,489667.8,489667.8,44194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913427,771764.00
07/19/2016 03:30,2,0.000,ALERT,213.29,300.57,59.975,1468913403,"201051344000438","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,491367.2,491367.2,44200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913429,771765.00
07/19/2016 03:30,2,0.000,ALERT,213.29,299.97,59.981,1468913403,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,483229.0,483229.0,44356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913431,771766.00
07/19/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1468913403,"274151322000083","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,747408.0,747408.0,33126,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913433,771767.00
07/19/2016 03:30,2,0.000,ALERT,213.74,301.47,59.996,1468913403,"274151322000076","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,796741.2,796741.2,33134,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913434,771768.00
07/19/2016 03:30,2,0.000,ALERT,213.51,302.68,59.975,1468913403,"201051344000868","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,479896.5,479896.5,39458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913436,771769.00
07/19/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1468913403,"274151322000095","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,788617.6,788617.6,33050,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913438,771770.00
07/19/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1468913403,"201051344000988","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,476522.9,476522.9,39745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913440,771771.00
07/19/2016 03:30,2,0.000,ALERT,212.83,299.97,59.975,1468913403,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,490347.3,490347.3,44248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913442,771772.00
07/19/2016 03:30,2,0.000,ALERT,213.29,302.07,60.002,1468913403,"201051344000458","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,487390.8,487390.8,39663,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913443,771773.00
07/19/2016 03:30,2,0.000,ALERT,213.96,301.77,59.981,1468913403,"201051344000853","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,486464.6,486464.6,39277,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913445,771774.00
07/19/2016 03:30,2,0.000,ALERT,213.51,300.87,59.981,1468913403,"201051344000685","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,490660.4,490660.4,44120,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913447,771775.00
07/19/2016 03:30,2,0.000,ALERT,213.29,300.27,59.986,1468913403,"201051344000917","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,487545.9,487545.9,44120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913449,771776.00
07/19/2016 03:30,2,0.000,ALERT,213.29,300.87,59.991,1468913403,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,492725.1,492725.1,43968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913451,771777.00
07/19/2016 03:30,2,0.000,ALERT,213.06,300.27,59.986,1468913403,"201051344000651","219011344069620",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,485482.3,485482.3,44306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913452,771778.00
07/19/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1468913403,"274151322000088","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,721027.8,721027.8,32765,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913454,771779.00
07/19/2016 03:30,2,0.000,ALERT,213.74,300.57,59.986,1468913403,"274151322000068","219011344069620",0.00,14.30,0,298.77,301.77,0.0,0.0,0.000,614834.8,614834.8,34414,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913456,771780.00
07/19/2016 03:30,2,0.000,ALERT,212.83,300.57,59.986,1468913403,"201051344001135","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,481515.3,481515.3,44228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913458,771781.00
07/19/2016 03:30,2,0.000,ALERT,213.29,302.37,59.981,1468913403,"201051344000594","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,491577.3,491577.3,39710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913459,771782.00
07/19/2016 03:30,2,0.000,ALERT,213.06,300.27,59.954,1468913403,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,489132.2,489132.2,44290,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913461,771783.00
07/19/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1468913403,"274151322000054","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,736183.8,736183.8,32798,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913463,771784.00
07/19/2016 03:30,2,0.000,ALERT,213.74,301.47,59.981,1468913403,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,478958.2,478958.2,39719,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913465,771785.00
07/19/2016 03:30,2,0.000,ALERT,213.06,300.57,59.991,1468913403,"201051344001093","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,486987.5,486987.5,44179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913467,771786.00
07/19/2016 03:30,2,0.000,ALERT,213.51,301.77,59.975,1468913403,"201051344000900","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,495072.5,495072.5,39106,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913468,771787.00
07/19/2016 03:30,2,0.000,ALERT,213.51,300.87,59.970,1468913403,"201051344000648","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,485530.1,485530.1,39399,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913470,771788.00
07/19/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1468913403,"201051344000569","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,495816.1,495816.1,39022,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913472,771789.00
07/19/2016 03:30,2,0.000,ALERT,213.51,302.07,59.981,1468913403,"201051344000983","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,487643.2,487643.2,39515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913474,771790.00
07/19/2016 03:30,2,0.000,ALERT,213.51,301.47,60.023,1468913403,"201051344001158","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,480823.3,480823.3,39784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913476,771791.00
07/19/2016 03:30,2,0.000,ALERT,213.96,302.37,59.975,1468913403,"201051344000576","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,488139.7,488139.7,39185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468913478,771792.00
07/19/2016 03:30,2,0.000,ALERT,213.06,300.57,59.981,1468913403,"274151322000087","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,709150.4,709150.4,32965,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468913479,771793.00
07/19/2016 03:45,2,0.000,ALERT,213.51,301.17,59.954,1468914303,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,487713.2,487713.2,39313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914305,771794.00
07/19/2016 03:45,2,0.000,ALERT,212.83,300.87,59.917,1468914303,"274151322000085","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,737072.3,737072.3,32805,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914307,771795.00
07/19/2016 03:45,2,0.000,ALERT,213.74,300.87,59.954,1468914303,"201051344000633","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,478940.4,478940.4,39802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914309,771796.00
07/19/2016 03:45,2,0.000,ALERT,213.06,301.17,59.965,1468914303,"201051344000469","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,480969.1,480969.1,39743,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914310,771797.00
07/19/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1468914303,"201051344000646","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,482782.1,482782.1,44288,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914312,771798.00
07/19/2016 03:45,2,0.000,ALERT,212.38,301.77,59.928,1468914303,"274151322000052","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,754211.6,754211.6,33046,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914314,771799.00
07/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.970,1468914303,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,491088.2,491088.2,44293,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914316,771800.00
07/19/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1468914303,"201051344001230","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,486186.7,486186.7,44109,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914318,771801.00
07/19/2016 03:45,2,0.000,ALERT,213.29,301.17,59.970,1468914303,"201051344000582","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,479228.0,479228.0,44236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914320,771802.00
07/19/2016 03:45,2,0.000,ALERT,212.38,300.57,59.970,1468914303,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,492421.2,492421.2,44187,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914321,771803.00
07/19/2016 03:45,2,0.000,ALERT,212.61,300.27,59.954,1468914303,"274151322000094","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,614756.3,614756.3,34204,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914323,771804.00
07/19/2016 03:45,2,0.000,ALERT,213.06,301.77,59.912,1468914303,"201051344000579","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,494960.9,494960.9,19809,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914325,771805.00
07/19/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1468914303,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,489667.8,489667.8,44196,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914327,771806.00
07/19/2016 03:45,2,0.000,ALERT,213.06,300.57,59.970,1468914303,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,491367.2,491367.2,44202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914329,771807.00
07/19/2016 03:45,2,0.000,ALERT,212.83,299.67,59.965,1468914303,"201051344000417","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,483229.0,483229.0,44358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914330,771808.00
07/19/2016 03:45,2,0.000,ALERT,212.61,300.87,59.954,1468914303,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,747408.0,747408.0,33128,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914332,771809.00
07/19/2016 03:45,2,0.000,ALERT,213.29,301.47,59.965,1468914303,"274151322000076","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,796741.2,796741.2,33136,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914334,771810.00
07/19/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1468914303,"201051344000868","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,479896.5,479896.5,39460,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914336,771811.00
07/19/2016 03:45,2,0.000,ALERT,212.83,302.07,59.959,1468914303,"274151322000095","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,788617.6,788617.6,33052,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914338,771812.00
07/19/2016 03:45,2,0.000,ALERT,213.06,301.47,59.986,1468914303,"201051344000988","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,476522.9,476522.9,39747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914339,771813.00
07/19/2016 03:45,2,0.000,ALERT,212.83,299.97,59.970,1468914303,"201051344001025","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,490347.3,490347.3,44250,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914341,771814.00
07/19/2016 03:45,2,0.000,ALERT,213.06,301.47,59.954,1468914303,"201051344000458","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,487390.8,487390.8,39665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914343,771815.00
07/19/2016 03:45,2,0.000,ALERT,213.74,301.17,59.965,1468914303,"201051344000853","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,486464.6,486464.6,39279,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914345,771816.00
07/19/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1468914303,"201051344000685","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,490660.4,490660.4,44122,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914347,771817.00
07/19/2016 03:45,2,0.000,ALERT,213.29,300.27,59.954,1468914303,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,487545.9,487545.9,44122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914348,771818.00
07/19/2016 03:45,2,0.000,ALERT,213.29,301.17,59.959,1468914303,"201051344001145","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,492725.1,492725.1,43970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914350,771819.00
07/19/2016 03:45,2,0.000,ALERT,213.06,300.27,59.965,1468914303,"201051344000651","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,485482.3,485482.3,44308,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914352,771820.00
07/19/2016 03:45,2,0.000,ALERT,212.38,300.87,59.959,1468914303,"274151322000088","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,721027.8,721027.8,32767,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914354,771821.00
07/19/2016 03:45,2,0.000,ALERT,213.51,300.27,59.959,1468914303,"274151322000068","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,614834.8,614834.8,34416,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914356,771822.00
07/19/2016 03:45,2,0.000,ALERT,212.83,300.87,59.970,1468914303,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,481515.3,481515.3,44230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914357,771823.00
07/19/2016 03:45,2,0.000,ALERT,213.06,302.37,59.970,1468914303,"201051344000594","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,491577.3,491577.3,39712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914359,771824.00
07/19/2016 03:45,2,0.000,ALERT,213.06,300.57,59.965,1468914303,"201051344001203","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,489132.2,489132.2,44292,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914361,771825.00
07/19/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1468914303,"274151322000054","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,736183.8,736183.8,32800,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914363,771826.00
07/19/2016 03:45,2,0.000,ALERT,213.74,301.77,59.959,1468914303,"201051344000867","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,478958.2,478958.2,39721,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914365,771827.00
07/19/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1468914303,"201051344001093","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,486987.5,486987.5,44181,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914366,771828.00
07/19/2016 03:45,2,0.000,ALERT,213.29,301.77,59.959,1468914303,"201051344000900","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,495072.5,495072.5,39108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914368,771829.00
07/19/2016 03:45,2,0.000,ALERT,213.51,301.17,59.965,1468914303,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,485530.1,485530.1,39401,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468914370,771830.00
07/19/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1468914303,"201051344000569","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,495816.1,495816.1,39024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914372,771831.00
07/19/2016 03:45,2,0.000,ALERT,213.51,301.77,59.970,1468914303,"201051344000983","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,487643.2,487643.2,39517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914374,771832.00
07/19/2016 03:45,2,0.000,ALERT,213.29,301.47,59.970,1468914303,"201051344001158","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,480823.3,480823.3,39786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914376,771833.00
07/19/2016 03:45,2,0.000,ALERT,213.74,302.07,59.954,1468914303,"201051344000576","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,488139.7,488139.7,39187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914377,771834.00
07/19/2016 03:45,2,0.000,ALERT,213.06,300.87,59.965,1468914303,"274151322000087","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,709150.4,709150.4,32967,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468914379,771835.00
07/19/2016 04:00,2,0.000,ALERT,213.96,301.77,59.959,1468915203,"201051344000645","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,487713.2,487713.2,39315,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915205,771836.00
07/19/2016 04:00,2,0.000,ALERT,213.51,301.47,59.970,1468915203,"274151322000085","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,737072.3,737072.3,32807,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915207,771837.00
07/19/2016 04:00,2,0.000,ALERT,214.19,301.47,59.970,1468915203,"201051344000633","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,478940.4,478940.4,39804,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915209,771838.00
07/19/2016 04:00,2,0.000,ALERT,213.51,301.47,59.970,1468915203,"201051344000469","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,480969.1,480969.1,39745,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915211,771839.00
07/19/2016 04:00,2,0.000,ALERT,212.83,300.57,59.965,1468915203,"201051344000646","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,482782.1,482782.1,44290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915212,771840.00
07/19/2016 04:00,2,0.000,ALERT,213.06,301.17,59.965,1468915203,"274151322000052","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,754211.6,754211.6,33048,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915214,771841.00
07/19/2016 04:00,2,0.000,ALERT,213.06,300.57,59.975,1468915203,"201051344000585","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,491088.2,491088.2,44295,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915216,771842.00
07/19/2016 04:00,2,0.000,ALERT,213.06,300.87,59.965,1468915203,"201051344001230","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,486186.7,486186.7,44111,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915218,771843.00
07/19/2016 04:00,2,0.000,ALERT,213.51,301.17,59.996,1468915203,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,479228.0,479228.0,44238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915220,771844.00
07/19/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1468915203,"201051344000955","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,492421.2,492421.2,44189,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915221,771845.00
07/19/2016 04:00,2,0.000,ALERT,213.29,300.57,59.944,1468915203,"274151322000094","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,614756.3,614756.3,34206,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915223,771846.00
07/19/2016 04:00,2,0.000,ALERT,213.29,302.37,59.954,1468915203,"201051344000579","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,494960.9,494960.9,19811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915225,771847.00
07/19/2016 04:00,2,0.000,ALERT,212.83,300.87,59.965,1468915203,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,489667.8,489667.8,44198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915227,771848.00
07/19/2016 04:00,2,0.000,ALERT,213.29,300.57,59.965,1468915203,"201051344000438","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,491367.2,491367.2,44204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915229,771849.00
07/19/2016 04:00,2,0.000,ALERT,213.06,299.67,59.954,1468915203,"201051344000417","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,483229.0,483229.0,44360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915231,771850.00
07/19/2016 04:00,2,0.000,ALERT,213.29,301.47,59.928,1468915203,"274151322000083","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,747408.0,747408.0,33130,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915232,771851.00
07/19/2016 04:00,2,0.000,ALERT,213.74,301.17,59.954,1468915203,"274151322000076","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,796741.2,796741.2,33138,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915234,771852.00
07/19/2016 04:00,2,0.000,ALERT,213.29,302.37,59.954,1468915203,"201051344000868","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,479896.5,479896.5,39462,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915236,771853.00
07/19/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1468915203,"274151322000095","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,788617.6,788617.6,33054,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915238,771854.00
07/19/2016 04:00,2,0.000,ALERT,213.29,301.77,59.954,1468915203,"201051344000988","219011344069620",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,476522.9,476522.9,39749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915240,771855.00
07/19/2016 04:00,2,0.000,ALERT,212.83,299.97,59.954,1468915203,"201051344001025","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,490347.3,490347.3,44252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915242,771856.00
07/19/2016 04:00,2,0.000,ALERT,213.51,302.07,59.954,1468915203,"201051344000458","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,487390.8,487390.8,39667,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915243,771857.00
07/19/2016 04:00,2,0.000,ALERT,213.96,301.77,59.954,1468915203,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,486464.6,486464.6,39281,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915245,771858.00
07/19/2016 04:00,2,0.000,ALERT,213.51,300.57,59.954,1468915203,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,490660.4,490660.4,44124,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915247,771859.00
07/19/2016 04:00,2,0.000,ALERT,213.29,299.97,59.986,1468915203,"201051344000917","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,487545.9,487545.9,44124,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915249,771860.00
07/19/2016 04:00,2,0.000,ALERT,213.29,300.57,59.959,1468915203,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,492725.1,492725.1,43972,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915251,771861.00
07/19/2016 04:00,2,0.000,ALERT,213.06,299.67,59.949,1468915203,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,485482.3,485482.3,44310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915252,771862.00
07/19/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1468915203,"274151322000088","219011344069620",0.00,14.00,0,299.67,302.68,0.0,0.0,0.000,721027.8,721027.8,32769,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915254,771863.00
07/19/2016 04:00,2,0.000,ALERT,213.74,300.57,59.928,1468915203,"274151322000068","219011344069620",0.00,14.30,0,299.07,301.77,0.0,0.0,0.000,614834.8,614834.8,34418,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915256,771864.00
07/19/2016 04:00,2,0.000,ALERT,212.61,300.57,59.975,1468915203,"201051344001135","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,481515.3,481515.3,44232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915258,771865.00
07/19/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1468915203,"201051344000594","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,491577.3,491577.3,39714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915260,771866.00
07/19/2016 04:00,2,0.000,ALERT,213.06,299.97,59.954,1468915203,"201051344001203","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,489132.2,489132.2,44294,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915262,771867.00
07/19/2016 04:00,2,0.000,ALERT,213.06,301.77,59.933,1468915203,"274151322000054","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,736183.8,736183.8,32802,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915263,771868.00
07/19/2016 04:00,2,0.000,ALERT,213.74,301.47,59.954,1468915203,"201051344000867","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,478958.2,478958.2,39723,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915265,771869.00
07/19/2016 04:00,2,0.000,ALERT,213.06,300.27,59.949,1468915203,"201051344001093","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,486987.5,486987.5,44183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915267,771870.00
07/19/2016 04:00,2,0.000,ALERT,213.51,301.77,59.970,1468915203,"201051344000900","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,495072.5,495072.5,39110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915269,771871.00
07/19/2016 04:00,2,0.000,ALERT,213.74,301.17,59.949,1468915203,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,485530.1,485530.1,39403,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915271,771872.00
07/19/2016 04:00,2,0.000,ALERT,213.74,302.68,59.954,1468915203,"201051344000569","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,495816.1,495816.1,39026,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915273,771873.00
07/19/2016 04:00,2,0.000,ALERT,213.51,302.37,59.949,1468915203,"201051344000983","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,487643.2,487643.2,39519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468915274,771874.00
07/19/2016 04:00,2,0.000,ALERT,213.51,301.77,59.949,1468915203,"201051344001158","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,480823.3,480823.3,39788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915276,771875.00
07/19/2016 04:00,2,0.000,ALERT,213.96,302.07,59.954,1468915203,"201051344000576","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,488139.7,488139.7,39189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915278,771876.00
07/19/2016 04:00,2,0.000,ALERT,213.29,300.57,59.938,1468915203,"274151322000087","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,709150.4,709150.4,32969,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468915280,771877.00
07/19/2016 04:15,2,0.000,ALERT,213.29,300.27,60.002,1468916103,"201051344000645","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,487713.2,487713.2,39317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916105,771878.00
07/19/2016 04:15,2,0.000,ALERT,211.93,299.67,59.981,1468916103,"274151322000085","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,737072.3,737072.3,32809,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916107,771879.00
07/19/2016 04:15,2,0.000,ALERT,213.29,299.97,59.986,1468916103,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,478940.4,478940.4,39806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916109,771880.00
07/19/2016 04:15,2,0.000,ALERT,212.83,300.27,59.986,1468916103,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,480969.1,480969.1,39747,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916110,771881.00
07/19/2016 04:15,2,0.000,ALERT,211.70,299.37,60.018,1468916103,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,482782.1,482782.1,44292,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916112,771882.00
07/19/2016 04:15,2,0.000,ALERT,211.48,298.77,59.975,1468916103,"274151322000052","219011344069620",0.00,13.70,0,296.96,303.28,0.0,0.0,0.000,754211.6,754211.6,33050,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916114,771883.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.97,59.975,1468916103,"201051344000585","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,491088.2,491088.2,44297,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916116,771884.00
07/19/2016 04:15,2,0.000,ALERT,212.16,299.97,59.975,1468916103,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,486186.7,486186.7,44113,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916118,771885.00
07/19/2016 04:15,2,0.000,ALERT,212.61,300.57,59.986,1468916103,"201051344000582","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,479228.0,479228.0,44240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916120,771886.00
07/19/2016 04:15,2,0.000,ALERT,211.70,299.67,60.012,1468916103,"201051344000955","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,492421.2,492421.2,44191,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916121,771887.00
07/19/2016 04:15,2,0.000,ALERT,211.70,298.47,59.954,1468916103,"274151322000094","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,614756.3,614756.3,34208,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916123,771888.00
