ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 04:15,2,0.000,ALERT,212.83,300.57,59.991,1468916103,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,494960.9,494960.9,19813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916125,771889.00
07/19/2016 04:15,2,0.000,ALERT,211.93,299.97,60.007,1468916103,"201051344000890","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,489667.8,489667.8,44200,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916127,771890.00
07/19/2016 04:15,2,0.000,ALERT,212.16,299.67,59.954,1468916103,"201051344000438","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,491367.2,491367.2,44206,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916129,771891.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.07,60.012,1468916103,"201051344000417","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,483229.0,483229.0,44362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916130,771892.00
07/19/2016 04:15,2,0.000,ALERT,211.48,298.77,59.975,1468916103,"274151322000083","219011344069620",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,747408.0,747408.0,33132,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916132,771893.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.07,59.975,1468916103,"274151322000076","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,796741.2,796741.2,33140,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916134,771894.00
07/19/2016 04:15,2,0.000,ALERT,212.83,300.87,59.981,1468916103,"201051344000868","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,479896.5,479896.5,39464,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916136,771895.00
07/19/2016 04:15,2,0.000,ALERT,211.48,300.27,59.970,1468916103,"274151322000095","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,788617.6,788617.6,33056,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468916138,771896.00
07/19/2016 04:15,2,0.000,ALERT,212.61,300.27,59.986,1468916103,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,476522.9,476522.9,39751,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916139,771897.00
07/19/2016 04:15,2,0.000,ALERT,211.93,299.07,59.975,1468916103,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,490347.3,490347.3,44254,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916141,771898.00
07/19/2016 04:15,2,0.000,ALERT,212.61,299.97,59.996,1468916103,"201051344000458","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,487390.8,487390.8,39669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916143,771899.00
07/19/2016 04:15,2,0.000,ALERT,213.29,299.97,59.981,1468916103,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,486464.6,486464.6,39283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468916145,771900.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.67,59.981,1468916103,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,490660.4,490660.4,44126,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916147,771901.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.37,59.991,1468916103,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,487545.9,487545.9,44126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916148,771902.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.97,59.938,1468916103,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,492725.1,492725.1,43974,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468916150,771903.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.37,59.975,1468916103,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,485482.3,485482.3,44312,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916152,771904.00
07/19/2016 04:15,2,0.000,ALERT,211.48,298.47,59.975,1468916103,"274151322000088","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,721027.8,721027.8,32771,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468916154,771905.00
07/19/2016 04:15,2,0.000,ALERT,212.61,298.17,59.975,1468916103,"274151322000068","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,614834.8,614834.8,34420,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916156,771906.00
07/19/2016 04:15,2,0.000,ALERT,211.93,299.67,59.975,1468916103,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,481515.3,481515.3,44234,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916157,771907.00
07/19/2016 04:15,2,0.000,ALERT,212.61,301.17,59.975,1468916103,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,491577.3,491577.3,39716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468916159,771908.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.67,59.975,1468916103,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,489132.2,489132.2,44296,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468916161,771909.00
07/19/2016 04:15,2,0.000,ALERT,211.93,299.37,59.991,1468916103,"274151322000054","219011344069620",0.00,14.30,0,297.26,303.28,0.0,0.0,0.000,736183.8,736183.8,32804,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916163,771910.00
07/19/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1468916103,"201051344000867","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,478958.2,478958.2,39725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916164,771911.00
07/19/2016 04:15,2,0.000,ALERT,212.38,299.97,59.954,1468916103,"201051344001093","219011344069620",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,486987.5,486987.5,44185,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916166,771912.00
07/19/2016 04:15,2,0.000,ALERT,212.83,300.27,59.981,1468916103,"201051344000900","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,495072.5,495072.5,39112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916168,771913.00
07/19/2016 04:15,2,0.000,ALERT,213.06,299.97,59.986,1468916103,"201051344000648","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,485530.1,485530.1,39405,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916170,771914.00
07/19/2016 04:15,2,0.000,ALERT,213.06,301.17,59.975,1468916103,"201051344000569","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,495816.1,495816.1,39028,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916172,771915.00
07/19/2016 04:15,2,0.000,ALERT,212.83,300.57,60.018,1468916103,"201051344000983","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,487643.2,487643.2,39521,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916174,771916.00
07/19/2016 04:15,2,0.000,ALERT,212.83,300.27,59.959,1468916103,"201051344001158","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,480823.3,480823.3,39790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916175,771917.00
07/19/2016 04:15,2,0.000,ALERT,213.51,300.87,60.012,1468916103,"201051344000576","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,488139.7,488139.7,39191,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916177,771918.00
07/19/2016 04:15,2,0.000,ALERT,212.16,297.87,59.981,1468916103,"274151322000087","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,709150.4,709150.4,32971,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468916179,771919.00
07/19/2016 04:30,2,0.000,ALERT,212.83,300.27,60.034,1468917003,"201051344000645","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,487713.2,487713.2,39319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917005,771920.00
07/19/2016 04:30,2,0.000,ALERT,211.70,299.07,59.991,1468917003,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,737072.3,737072.3,32811,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917007,771921.00
07/19/2016 04:30,2,0.000,ALERT,212.83,299.97,60.002,1468917003,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,478940.4,478940.4,39808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917009,771922.00
07/19/2016 04:30,2,0.000,ALERT,212.61,300.27,59.996,1468917003,"201051344000469","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,480969.1,480969.1,39749,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917011,771923.00
07/19/2016 04:30,2,0.000,ALERT,211.70,299.37,59.991,1468917003,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,482782.1,482782.1,44294,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917013,771924.00
07/19/2016 04:30,2,0.000,ALERT,211.25,298.47,60.012,1468917003,"274151322000052","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,754211.6,754211.6,33052,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917014,771925.00
07/19/2016 04:30,2,0.000,ALERT,212.38,299.67,59.991,1468917003,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,491088.2,491088.2,44299,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917016,771926.00
07/19/2016 04:30,2,0.000,ALERT,212.16,299.97,59.996,1468917003,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,486186.7,486186.7,44115,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917018,771927.00
07/19/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1468917003,"201051344000582","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,479228.0,479228.0,44242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917020,771928.00
07/19/2016 04:30,2,0.000,ALERT,211.70,299.67,59.991,1468917003,"201051344000955","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,492421.2,492421.2,44193,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917022,771929.00
07/19/2016 04:30,2,0.000,ALERT,211.70,298.47,59.954,1468917003,"274151322000094","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,614756.3,614756.3,34210,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917024,771930.00
07/19/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1468917003,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,494960.9,494960.9,19815,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917025,771931.00
07/19/2016 04:30,2,0.000,ALERT,211.93,299.97,59.981,1468917003,"201051344000890","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,489667.8,489667.8,44202,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917027,771932.00
07/19/2016 04:30,2,0.000,ALERT,212.38,299.37,59.991,1468917003,"201051344000438","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,491367.2,491367.2,44208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917029,771933.00
07/19/2016 04:30,2,0.000,ALERT,212.38,299.07,59.959,1468917003,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,483229.0,483229.0,44364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917031,771934.00
07/19/2016 04:30,2,0.000,ALERT,211.48,298.77,59.986,1468917003,"274151322000083","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,747408.0,747408.0,33134,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917032,771935.00
07/19/2016 04:30,2,0.000,ALERT,212.16,298.77,59.981,1468917003,"274151322000076","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,796741.2,796741.2,33142,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917034,771936.00
07/19/2016 04:30,2,0.000,ALERT,212.38,300.57,59.991,1468917003,"201051344000868","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,479896.5,479896.5,39466,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917036,771937.00
07/19/2016 04:30,2,0.000,ALERT,211.48,299.67,59.991,1468917003,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,788617.6,788617.6,33058,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917038,771938.00
07/19/2016 04:30,2,0.000,ALERT,212.38,300.27,60.002,1468917003,"201051344000988","219011344069620",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,476522.9,476522.9,39753,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917040,771939.00
07/19/2016 04:30,2,0.000,ALERT,211.93,298.77,59.975,1468917003,"201051344001025","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,490347.3,490347.3,44256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917042,771940.00
07/19/2016 04:30,2,0.000,ALERT,212.38,300.27,60.028,1468917003,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,487390.8,487390.8,39671,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917044,771941.00
07/19/2016 04:30,2,0.000,ALERT,213.06,299.97,59.996,1468917003,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,486464.6,486464.6,39285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917046,771942.00
07/19/2016 04:30,2,0.000,ALERT,212.61,299.97,59.949,1468917003,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,490660.4,490660.4,44128,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917047,771943.00
07/19/2016 04:30,2,0.000,ALERT,212.61,299.07,60.002,1468917003,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,487545.9,487545.9,44128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917049,771944.00
07/19/2016 04:30,2,0.000,ALERT,212.61,299.97,60.018,1468917003,"201051344001145","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,492725.1,492725.1,43976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917051,771945.00
07/19/2016 04:30,2,0.000,ALERT,212.38,298.77,60.002,1468917003,"201051344000651","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,485482.3,485482.3,44314,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917053,771946.00
07/19/2016 04:30,2,0.000,ALERT,211.03,299.07,59.991,1468917003,"274151322000088","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,721027.8,721027.8,32773,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917054,771947.00
07/19/2016 04:30,2,0.000,ALERT,212.16,298.17,59.986,1468917003,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,614834.8,614834.8,34422,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917056,771948.00
07/19/2016 04:30,2,0.000,ALERT,211.93,299.37,59.991,1468917003,"201051344001135","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,481515.3,481515.3,44236,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917058,771949.00
07/19/2016 04:30,2,0.000,ALERT,212.16,300.87,59.986,1468917003,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,491577.3,491577.3,39718,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917060,771950.00
07/19/2016 04:30,2,0.000,ALERT,212.16,299.37,59.981,1468917003,"201051344001203","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,489132.2,489132.2,44298,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917062,771951.00
07/19/2016 04:30,2,0.000,ALERT,211.25,298.77,59.986,1468917003,"274151322000054","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,736183.8,736183.8,32806,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917063,771952.00
07/19/2016 04:30,2,0.000,ALERT,212.61,299.97,59.991,1468917003,"201051344000867","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,478958.2,478958.2,39727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917065,771953.00
07/19/2016 04:30,2,0.000,ALERT,212.38,299.37,59.981,1468917003,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,486987.5,486987.5,44187,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917067,771954.00
07/19/2016 04:30,2,0.000,ALERT,212.38,299.97,59.975,1468917003,"201051344000900","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,495072.5,495072.5,39114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917069,771955.00
07/19/2016 04:30,2,0.000,ALERT,212.61,299.37,59.975,1468917003,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,485530.1,485530.1,39407,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917071,771956.00
07/19/2016 04:30,2,0.000,ALERT,212.38,300.87,59.981,1468917003,"201051344000569","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,495816.1,495816.1,39030,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917073,771957.00
07/19/2016 04:30,2,0.000,ALERT,212.38,300.57,59.949,1468917003,"201051344000983","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,487643.2,487643.2,39523,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917075,771958.00
07/19/2016 04:30,2,0.000,ALERT,212.61,299.97,59.981,1468917003,"201051344001158","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,480823.3,480823.3,39792,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917076,771959.00
07/19/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1468917003,"201051344000576","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,488139.7,488139.7,39193,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917078,771960.00
07/19/2016 04:30,2,0.000,ALERT,211.70,298.77,59.986,1468917003,"274151322000087","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,709150.4,709150.4,32973,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917080,771961.00
07/19/2016 04:45,2,0.000,ALERT,213.29,300.57,59.975,1468917903,"201051344000645","219011344069620",0.00,13.30,0,287.05,302.07,0.0,0.0,0.000,487713.2,487713.2,39321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917905,771962.00
07/19/2016 04:45,2,0.000,ALERT,211.70,298.77,59.975,1468917903,"274151322000085","219011344069620",0.00,13.30,0,286.14,302.98,0.0,0.0,0.000,737072.3,737072.3,32813,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917907,771963.00
07/19/2016 04:45,2,0.000,ALERT,213.29,299.97,59.975,1468917903,"201051344000633","219011344069620",0.00,12.70,0,285.24,301.47,0.0,0.0,0.000,478940.4,478940.4,39810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917909,771964.00
07/19/2016 04:45,2,0.000,ALERT,212.83,300.57,59.981,1468917903,"201051344000469","219011344069620",0.00,12.30,0,286.14,301.77,0.0,0.0,0.000,480969.1,480969.1,39751,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917911,771965.00
07/19/2016 04:45,2,0.000,ALERT,211.93,299.37,60.007,1468917903,"201051344000646","219011344069620",0.00,12.70,0,286.14,301.17,0.0,0.0,0.000,482782.1,482782.1,44296,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917913,771966.00
07/19/2016 04:45,2,0.000,ALERT,211.48,298.77,59.975,1468917903,"274151322000052","219011344069620",0.00,13.70,0,285.84,303.28,0.0,0.0,0.000,754211.6,754211.6,33054,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917914,771967.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.67,59.991,1468917903,"201051344000585","219011344069620",0.00,13.00,0,286.44,301.47,0.0,0.0,0.000,491088.2,491088.2,44301,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917916,771968.00
07/19/2016 04:45,2,0.000,ALERT,211.93,299.67,59.981,1468917903,"201051344001230","219011344069620",0.00,12.70,0,287.05,301.47,0.0,0.0,0.000,486186.7,486186.7,44117,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917918,771969.00
07/19/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1468917903,"201051344000582","219011344069620",0.00,12.30,0,287.65,302.07,0.0,0.0,0.000,479228.0,479228.0,44244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917920,771970.00
07/19/2016 04:45,2,0.000,ALERT,211.70,299.67,59.975,1468917903,"201051344000955","219011344069620",0.00,13.00,0,286.74,301.17,0.0,0.0,0.000,492421.2,492421.2,44195,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917922,771971.00
07/19/2016 04:45,2,0.000,ALERT,211.48,298.17,59.981,1468917903,"274151322000094","219011344069620",0.00,13.00,0,285.84,302.37,0.0,0.0,0.000,614756.3,614756.3,34212,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917924,771972.00
07/19/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1468917903,"201051344000579","219011344069620",0.00,13.00,0,287.65,302.68,0.0,0.0,0.000,494960.9,494960.9,19817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917926,771973.00
07/19/2016 04:45,2,0.000,ALERT,211.93,299.97,59.970,1468917903,"201051344000890","219011344069620",0.00,13.00,0,287.65,302.37,0.0,0.0,0.000,489667.8,489667.8,44204,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917927,771974.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.67,59.970,1468917903,"201051344000438","219011344069620",0.00,12.30,0,287.05,301.77,0.0,0.0,0.000,491367.2,491367.2,44210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917929,771975.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.07,59.944,1468917903,"201051344000417","219011344069620",0.00,12.70,0,286.14,300.57,0.0,0.0,0.000,483229.0,483229.0,44366,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917931,771976.00
07/19/2016 04:45,2,0.000,ALERT,211.70,299.07,59.970,1468917903,"274151322000083","219011344069620",0.00,13.00,0,286.14,303.28,0.0,0.0,0.000,747408.0,747408.0,33136,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917933,771977.00
07/19/2016 04:45,2,0.000,ALERT,212.16,299.07,59.975,1468917903,"274151322000076","219011344069620",0.00,13.70,0,286.14,303.28,0.0,0.0,0.000,796741.2,796741.2,33144,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917935,771978.00
07/19/2016 04:45,2,0.000,ALERT,212.83,301.17,59.986,1468917903,"201051344000868","219011344069620",0.00,12.70,0,287.65,302.98,0.0,0.0,0.000,479896.5,479896.5,39468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917937,771979.00
07/19/2016 04:45,2,0.000,ALERT,211.70,299.67,59.975,1468917903,"274151322000095","219011344069620",0.00,12.70,0,287.35,303.88,0.0,0.0,0.000,788617.6,788617.6,33060,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917938,771980.00
07/19/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1468917903,"201051344000988","219011344069620",0.00,13.00,0,284.64,301.77,0.0,0.0,0.000,476522.9,476522.9,39755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917940,771981.00
07/19/2016 04:45,2,0.000,ALERT,212.16,299.07,59.975,1468917903,"201051344001025","219011344069620",0.00,12.00,0,286.74,301.77,0.0,0.0,0.000,490347.3,490347.3,44258,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917942,771982.00
07/19/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1468917903,"201051344000458","219011344069620",0.00,13.70,0,287.05,302.98,0.0,0.0,0.000,487390.8,487390.8,39673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917944,771983.00
07/19/2016 04:45,2,0.000,ALERT,213.29,300.87,59.991,1468917903,"201051344000853","219011344069620",0.00,12.70,0,286.74,302.37,0.0,0.0,0.000,486464.6,486464.6,39287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917946,771984.00
07/19/2016 04:45,2,0.000,ALERT,212.61,299.97,59.986,1468917903,"201051344000685","219011344069620",0.00,13.00,0,286.74,301.17,0.0,0.0,0.000,490660.4,490660.4,44130,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917947,771985.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.37,60.034,1468917903,"201051344000917","219011344069620",0.00,13.70,0,285.54,300.57,0.0,0.0,0.000,487545.9,487545.9,44130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917949,771986.00
07/19/2016 04:45,2,0.000,ALERT,212.61,300.27,59.981,1468917903,"201051344001145","219011344069620",0.00,12.70,0,287.35,302.07,0.0,0.0,0.000,492725.1,492725.1,43978,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917951,771987.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.07,60.002,1468917903,"201051344000651","219011344069620",0.00,12.00,0,286.44,300.87,0.0,0.0,0.000,485482.3,485482.3,44316,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917953,771988.00
07/19/2016 04:45,2,0.000,ALERT,211.25,298.17,59.970,1468917903,"274151322000088","219011344069620",0.00,14.00,0,285.84,302.37,0.0,0.0,0.000,721027.8,721027.8,32775,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917954,771989.00
07/19/2016 04:45,2,0.000,ALERT,212.61,298.17,60.002,1468917903,"274151322000068","219011344069620",0.00,14.30,0,285.54,301.77,0.0,0.0,0.000,614834.8,614834.8,34424,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917956,771990.00
07/19/2016 04:45,2,0.000,ALERT,211.93,299.97,59.996,1468917903,"201051344001135","219011344069620",0.00,12.70,0,287.05,301.77,0.0,0.0,0.000,481515.3,481515.3,44238,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917958,771991.00
07/19/2016 04:45,2,0.000,ALERT,212.61,301.47,59.981,1468917903,"201051344000594","219011344069620",0.00,13.00,0,287.05,302.37,0.0,0.0,0.000,491577.3,491577.3,39720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917960,771992.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.67,59.944,1468917903,"201051344001203","219011344069620",0.00,12.30,0,286.74,302.98,0.0,0.0,0.000,489132.2,489132.2,44300,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917962,771993.00
07/19/2016 04:45,2,0.000,ALERT,211.70,299.67,59.975,1468917903,"274151322000054","219011344069620",0.00,14.00,0,286.14,302.98,0.0,0.0,0.000,736183.8,736183.8,32808,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917964,771994.00
07/19/2016 04:45,2,0.000,ALERT,213.06,300.57,59.981,1468917903,"201051344000867","219011344069620",0.00,13.70,0,286.74,302.37,0.0,0.0,0.000,478958.2,478958.2,39729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917965,771995.00
07/19/2016 04:45,2,0.000,ALERT,212.38,299.97,59.986,1468917903,"201051344001093","219011344069620",0.00,13.30,0,286.44,301.17,0.0,0.0,0.000,486987.5,486987.5,44189,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468917967,771996.00
07/19/2016 04:45,2,0.000,ALERT,212.61,300.87,59.954,1468917903,"201051344000900","219011344069620",0.00,13.30,0,286.74,301.77,0.0,0.0,0.000,495072.5,495072.5,39116,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917969,771997.00
07/19/2016 04:45,2,0.000,ALERT,213.06,299.97,59.970,1468917903,"201051344000648","219011344069620",0.00,12.30,0,286.14,302.07,0.0,0.0,0.000,485530.1,485530.1,39409,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917971,771998.00
07/19/2016 04:45,2,0.000,ALERT,212.83,301.17,59.959,1468917903,"201051344000569","219011344069620",0.00,13.30,0,287.65,302.98,0.0,0.0,0.000,495816.1,495816.1,39032,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917973,771999.00
07/19/2016 04:45,2,0.000,ALERT,212.61,300.57,59.991,1468917903,"201051344000983","219011344069620",0.00,13.00,0,287.35,302.68,0.0,0.0,0.000,487643.2,487643.2,39525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917975,772000.00
07/19/2016 04:45,2,0.000,ALERT,212.83,300.57,59.959,1468917903,"201051344001158","219011344069620",0.00,12.30,0,286.44,301.47,0.0,0.0,0.000,480823.3,480823.3,39794,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917976,772001.00
07/19/2016 04:45,2,0.000,ALERT,213.29,301.17,59.981,1468917903,"201051344000576","219011344069620",0.00,13.00,0,287.05,302.07,0.0,0.0,0.000,488139.7,488139.7,39195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917978,772002.00
07/19/2016 04:45,2,0.000,ALERT,211.93,298.17,59.991,1468917903,"274151322000087","219011344069620",0.00,14.00,0,285.24,302.07,0.0,0.0,0.000,709150.4,709150.4,32975,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468917980,772003.00
07/19/2016 05:00,2,0.000,ALERT,213.29,300.57,60.034,1468918803,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,487713.2,487713.2,39323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918805,772004.00
07/19/2016 05:00,2,0.000,ALERT,211.93,299.07,59.981,1468918803,"274151322000085","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,737072.3,737072.3,32815,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918807,772005.00
07/19/2016 05:00,2,0.000,ALERT,213.29,300.27,59.981,1468918803,"201051344000633","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,478940.4,478940.4,39812,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918808,772006.00
07/19/2016 05:00,2,0.000,ALERT,212.83,300.57,59.986,1468918803,"201051344000469","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,480969.1,480969.1,39753,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918810,772007.00
07/19/2016 05:00,2,0.000,ALERT,211.93,299.37,59.981,1468918803,"201051344000646","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,482782.1,482782.1,44298,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918812,772008.00
07/19/2016 05:00,2,0.000,ALERT,211.48,299.37,59.986,1468918803,"274151322000052","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,754211.6,754211.6,33056,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918814,772009.00
07/19/2016 05:00,2,0.000,ALERT,212.38,299.97,60.002,1468918803,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,491088.2,491088.2,44303,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918816,772010.00
07/19/2016 05:00,2,0.000,ALERT,212.38,300.27,59.981,1468918803,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,486186.7,486186.7,44119,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918818,772011.00
07/19/2016 05:00,2,0.000,ALERT,212.83,300.57,59.981,1468918803,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,479228.0,479228.0,44246,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918819,772012.00
07/19/2016 05:00,2,0.000,ALERT,211.93,299.67,59.970,1468918803,"201051344000955","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,492421.2,492421.2,44197,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918821,772013.00
07/19/2016 05:00,2,0.000,ALERT,211.70,297.87,59.975,1468918803,"274151322000094","219011344069620",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,614756.3,614756.3,34214,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918823,772014.00
07/19/2016 05:00,2,0.000,ALERT,212.83,301.17,59.938,1468918803,"201051344000579","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,494960.9,494960.9,19819,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918825,772015.00
07/19/2016 05:00,2,0.000,ALERT,212.16,300.27,59.996,1468918803,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,489667.8,489667.8,44206,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918827,772016.00
07/19/2016 05:00,2,0.000,ALERT,212.61,299.97,59.986,1468918803,"201051344000438","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,491367.2,491367.2,44212,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918828,772017.00
07/19/2016 05:00,2,0.000,ALERT,212.61,299.07,59.970,1468918803,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,483229.0,483229.0,44368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918830,772018.00
07/19/2016 05:00,2,0.000,ALERT,211.48,299.07,59.970,1468918803,"274151322000083","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,747408.0,747408.0,33138,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918832,772019.00
07/19/2016 05:00,2,0.000,ALERT,212.16,298.77,59.981,1468918803,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,796741.2,796741.2,33146,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918834,772020.00
07/19/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1468918803,"201051344000868","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,479896.5,479896.5,39470,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918836,772021.00
07/19/2016 05:00,2,0.000,ALERT,211.48,299.67,59.986,1468918803,"274151322000095","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,788617.6,788617.6,33062,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918837,772022.00
07/19/2016 05:00,2,0.000,ALERT,212.61,300.57,59.991,1468918803,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,476522.9,476522.9,39757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918839,772023.00
07/19/2016 05:00,2,0.000,ALERT,212.16,299.07,59.991,1468918803,"201051344001025","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,490347.3,490347.3,44260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918841,772024.00
07/19/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1468918803,"201051344000458","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,487390.8,487390.8,39675,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918843,772025.00
07/19/2016 05:00,2,0.000,ALERT,213.29,300.57,59.981,1468918803,"201051344000853","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,486464.6,486464.6,39289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918845,772026.00
07/19/2016 05:00,2,0.000,ALERT,212.61,299.67,59.986,1468918803,"201051344000685","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,490660.4,490660.4,44132,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918846,772027.00
07/19/2016 05:00,2,0.000,ALERT,212.38,299.37,59.991,1468918803,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,487545.9,487545.9,44132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918848,772028.00
07/19/2016 05:00,2,0.000,ALERT,212.61,299.97,59.991,1468918803,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,492725.1,492725.1,43980,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918850,772029.00
07/19/2016 05:00,2,0.000,ALERT,212.38,298.77,60.018,1468918803,"201051344000651","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,485482.3,485482.3,44318,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918852,772030.00
07/19/2016 05:00,2,0.000,ALERT,211.25,299.07,59.996,1468918803,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,721027.8,721027.8,32777,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918854,772031.00
07/19/2016 05:00,2,0.000,ALERT,212.16,297.87,59.981,1468918803,"274151322000068","219011344069620",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,614834.8,614834.8,34426,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918856,772032.00
07/19/2016 05:00,2,0.000,ALERT,211.93,299.67,59.986,1468918803,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,481515.3,481515.3,44240,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918857,772033.00
