ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 05:00,2,0.000,ALERT,212.38,301.47,59.996,1468918803,"201051344000594","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,491577.3,491577.3,39722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918859,772034.00
07/19/2016 05:00,2,0.000,ALERT,212.38,299.37,59.981,1468918803,"201051344001203","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,489132.2,489132.2,44302,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918861,772035.00
07/19/2016 05:00,2,0.000,ALERT,211.48,299.07,60.018,1468918803,"274151322000054","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,736183.8,736183.8,32810,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918863,772036.00
07/19/2016 05:00,2,0.000,ALERT,212.83,300.27,59.991,1468918803,"201051344000867","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,478958.2,478958.2,39731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918865,772037.00
07/19/2016 05:00,2,0.000,ALERT,212.38,299.67,59.954,1468918803,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,486987.5,486987.5,44191,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918866,772038.00
07/19/2016 05:00,2,0.000,ALERT,212.61,300.57,60.023,1468918803,"201051344000900","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,495072.5,495072.5,39118,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918868,772039.00
07/19/2016 05:00,2,0.000,ALERT,212.83,299.97,59.975,1468918803,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,485530.1,485530.1,39411,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918870,772040.00
07/19/2016 05:00,2,0.000,ALERT,212.83,301.17,59.981,1468918803,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,495816.1,495816.1,39034,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918872,772041.00
07/19/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1468918803,"201051344000983","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,487643.2,487643.2,39527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918874,772042.00
07/19/2016 05:00,2,0.000,ALERT,212.61,300.57,59.975,1468918803,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,480823.3,480823.3,39796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468918876,772043.00
07/19/2016 05:00,2,0.000,ALERT,213.06,301.17,59.933,1468918803,"201051344000576","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,488139.7,488139.7,39197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918877,772044.00
07/19/2016 05:00,2,0.000,ALERT,211.70,298.17,59.965,1468918803,"274151322000087","219011344069620",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,709150.4,709150.4,32977,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468918879,772045.00
07/19/2016 05:15,2,0.000,ALERT,212.61,299.37,59.922,1468919704,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,487713.2,487713.2,39325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919706,772046.00
07/19/2016 05:15,2,0.000,ALERT,211.25,298.17,59.949,1468919704,"274151322000085","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,737072.3,737072.3,32817,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919708,772047.00
07/19/2016 05:15,2,0.000,ALERT,212.61,299.07,59.975,1468919704,"201051344000633","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,478940.4,478940.4,39814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919710,772048.00
07/19/2016 05:15,2,0.000,ALERT,212.38,299.37,59.970,1468919704,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,480969.1,480969.1,39755,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919711,772049.00
07/19/2016 05:15,2,0.000,ALERT,211.48,298.77,59.965,1468919704,"201051344000646","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,482782.1,482782.1,44300,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919713,772050.00
07/19/2016 05:15,2,0.000,ALERT,211.03,299.07,59.954,1468919704,"274151322000052","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,754211.6,754211.6,33058,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919715,772051.00
07/19/2016 05:15,2,0.000,ALERT,211.93,299.07,59.965,1468919704,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,491088.2,491088.2,44305,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919717,772052.00
07/19/2016 05:15,2,0.000,ALERT,211.70,299.07,59.928,1468919704,"201051344001230","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,486186.7,486186.7,44121,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468919719,772053.00
07/19/2016 05:15,2,0.000,ALERT,212.16,299.67,60.007,1468919704,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,479228.0,479228.0,44248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919720,772054.00
07/19/2016 05:15,2,0.000,ALERT,211.25,298.77,59.975,1468919704,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,492421.2,492421.2,44199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919722,772055.00
07/19/2016 05:15,2,0.000,ALERT,211.25,297.57,59.954,1468919704,"274151322000094","219011344069620",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,614756.3,614756.3,34216,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919724,772056.00
07/19/2016 05:15,2,0.000,ALERT,212.16,299.97,59.959,1468919704,"201051344000579","219011344069620",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,494960.9,494960.9,19821,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919726,772057.00
07/19/2016 05:15,2,0.000,ALERT,211.70,299.37,59.965,1468919704,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,489667.8,489667.8,44208,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919728,772058.00
07/19/2016 05:15,2,0.000,ALERT,211.93,298.77,59.959,1468919704,"201051344000438","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,491367.2,491367.2,44214,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468919729,772059.00
07/19/2016 05:15,2,0.000,ALERT,211.93,298.17,59.944,1468919704,"201051344000417","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,483229.0,483229.0,44370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919731,772060.00
07/19/2016 05:15,2,0.000,ALERT,211.25,298.47,59.970,1468919704,"274151322000083","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,747408.0,747408.0,33140,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919733,772061.00
07/19/2016 05:15,2,0.000,ALERT,211.93,298.47,59.975,1468919704,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,796741.2,796741.2,33148,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919735,772062.00
07/19/2016 05:15,2,0.000,ALERT,212.16,300.27,59.986,1468919704,"201051344000868","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,479896.5,479896.5,39472,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468919737,772063.00
07/19/2016 05:15,2,0.000,ALERT,211.25,298.77,59.986,1468919704,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,788617.6,788617.6,33064,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919739,772064.00
07/19/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1468919704,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.37,0.0,0.0,0.000,476522.9,476522.9,39759,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919741,772065.00
07/19/2016 05:15,2,0.000,ALERT,211.48,298.17,59.938,1468919704,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,490347.3,490347.3,44262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919742,772066.00
07/19/2016 05:15,2,0.000,ALERT,212.16,299.67,59.965,1468919704,"201051344000458","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,487390.8,487390.8,39677,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919744,772067.00
07/19/2016 05:15,2,0.000,ALERT,212.83,299.37,59.975,1468919704,"201051344000853","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,486464.6,486464.6,39291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919746,772068.00
07/19/2016 05:15,2,0.000,ALERT,212.16,299.07,59.970,1468919704,"201051344000685","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,490660.4,490660.4,44134,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919748,772069.00
07/19/2016 05:15,2,0.000,ALERT,211.93,298.17,59.922,1468919704,"201051344000917","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,487545.9,487545.9,44134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919750,772070.00
07/19/2016 05:15,2,0.000,ALERT,212.16,299.07,59.975,1468919704,"201051344001145","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,492725.1,492725.1,43982,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919751,772071.00
07/19/2016 05:15,2,0.000,ALERT,211.93,298.17,60.018,1468919704,"201051344000651","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,485482.3,485482.3,44320,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919753,772072.00
07/19/2016 05:15,2,0.000,ALERT,210.57,297.87,59.965,1468919704,"274151322000088","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,721027.8,721027.8,32779,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919755,772073.00
07/19/2016 05:15,2,0.000,ALERT,211.93,297.57,59.965,1468919704,"274151322000068","219011344069620",0.00,14.00,0,295.76,299.07,0.0,0.0,0.000,614834.8,614834.8,34428,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919757,772074.00
07/19/2016 05:15,2,0.000,ALERT,211.48,298.77,59.981,1468919704,"201051344001135","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,481515.3,481515.3,44242,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919758,772075.00
07/19/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1468919704,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,491577.3,491577.3,39724,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919760,772076.00
07/19/2016 05:15,2,0.000,ALERT,211.93,298.77,59.991,1468919704,"201051344001203","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,489132.2,489132.2,44304,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919762,772077.00
07/19/2016 05:15,2,0.000,ALERT,211.25,298.77,59.981,1468919704,"274151322000054","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,736183.8,736183.8,32812,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919764,772078.00
07/19/2016 05:15,2,0.000,ALERT,212.38,299.37,59.981,1468919704,"201051344000867","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,478958.2,478958.2,39733,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919766,772079.00
07/19/2016 05:15,2,0.000,ALERT,211.93,299.07,59.986,1468919704,"201051344001093","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,486987.5,486987.5,44193,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468919767,772080.00
07/19/2016 05:15,2,0.000,ALERT,212.38,299.97,59.975,1468919704,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,495072.5,495072.5,39120,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919769,772081.00
07/19/2016 05:15,2,0.000,ALERT,212.38,299.07,59.975,1468919704,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,485530.1,485530.1,39413,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468919771,772082.00
07/19/2016 05:15,2,0.000,ALERT,212.38,300.57,59.954,1468919704,"201051344000569","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,495816.1,495816.1,39036,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919773,772083.00
07/19/2016 05:15,2,0.000,ALERT,212.38,300.27,59.986,1468919704,"201051344000983","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,487643.2,487643.2,39529,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468919775,772084.00
07/19/2016 05:15,2,0.000,ALERT,212.38,299.37,59.970,1468919704,"201051344001158","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,480823.3,480823.3,39798,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919777,772085.00
07/19/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1468919704,"201051344000576","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,488139.7,488139.7,39199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919778,772086.00
07/19/2016 05:15,2,0.000,ALERT,211.48,298.17,59.981,1468919704,"274151322000087","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,709150.4,709150.4,32979,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468919780,772087.00
07/19/2016 05:30,2,0.000,ALERT,211.93,298.47,59.959,1468920603,"201051344000645","219011344069620",0.00,13.30,0,294.26,304.78,0.0,0.0,0.000,487713.2,487713.2,39327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920605,772088.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.17,59.959,1468920603,"274151322000085","219011344069620",0.00,13.00,0,293.66,304.18,0.0,0.0,0.000,737072.3,737072.3,32819,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920607,772089.00
07/19/2016 05:30,2,0.000,ALERT,212.16,298.17,59.965,1468920603,"201051344000633","219011344069620",0.00,12.30,0,292.46,304.18,0.0,0.0,0.000,478940.4,478940.4,39816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920609,772090.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.47,59.970,1468920603,"201051344000469","219011344069620",0.00,12.30,0,293.36,304.48,0.0,0.0,0.000,480969.1,480969.1,39757,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920610,772091.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.47,59.970,1468920603,"201051344000646","219011344069620",0.00,12.30,0,293.36,303.88,0.0,0.0,0.000,482782.1,482782.1,44302,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920612,772092.00
07/19/2016 05:30,2,0.000,ALERT,211.03,299.37,59.965,1468920603,"274151322000052","219011344069620",0.00,13.70,0,293.36,304.48,0.0,0.0,0.000,754211.6,754211.6,33060,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920614,772093.00
07/19/2016 05:30,2,0.000,ALERT,211.93,298.77,59.965,1468920603,"201051344000585","219011344069620",0.00,12.70,0,293.66,304.18,0.0,0.0,0.000,491088.2,491088.2,44307,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920616,772094.00
07/19/2016 05:30,2,0.000,ALERT,211.70,299.07,59.954,1468920603,"201051344001230","219011344069620",0.00,12.30,0,294.26,304.48,0.0,0.0,0.000,486186.7,486186.7,44123,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920618,772095.00
07/19/2016 05:30,2,0.000,ALERT,212.16,299.37,59.970,1468920603,"201051344000582","219011344069620",0.00,12.00,0,294.56,304.78,0.0,0.0,0.000,479228.0,479228.0,44250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920619,772096.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.77,59.970,1468920603,"201051344000955","219011344069620",0.00,12.70,0,293.96,304.18,0.0,0.0,0.000,492421.2,492421.2,44201,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920621,772097.00
07/19/2016 05:30,2,0.000,ALERT,211.25,297.87,59.965,1468920603,"274151322000094","219011344069620",0.00,12.70,0,293.06,303.28,0.0,0.0,0.000,614756.3,614756.3,34218,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920623,772098.00
07/19/2016 05:30,2,0.000,ALERT,211.48,299.07,59.944,1468920603,"201051344000579","219011344069620",0.00,13.00,0,294.86,305.38,0.0,0.0,0.000,494960.9,494960.9,19823,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920625,772099.00
07/19/2016 05:30,2,0.000,ALERT,211.48,299.07,59.922,1468920603,"201051344000890","219011344069620",0.00,12.70,0,294.56,305.38,0.0,0.0,0.000,489667.8,489667.8,44210,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920627,772100.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.47,59.944,1468920603,"201051344000438","219011344069620",0.00,12.30,0,293.96,304.48,0.0,0.0,0.000,491367.2,491367.2,44216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920629,772101.00
07/19/2016 05:30,2,0.000,ALERT,211.70,297.87,59.965,1468920603,"201051344000417","219011344069620",0.00,12.70,0,293.36,303.58,0.0,0.0,0.000,483229.0,483229.0,44372,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920630,772102.00
07/19/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1468920603,"274151322000083","219011344069620",0.00,13.00,0,293.96,304.48,0.0,0.0,0.000,747408.0,747408.0,33142,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920632,772103.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.17,60.002,1468920603,"274151322000076","219011344069620",0.00,13.30,0,293.66,304.48,0.0,0.0,0.000,796741.2,796741.2,33150,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920634,772104.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.77,59.996,1468920603,"201051344000868","219011344069620",0.00,12.70,0,294.86,305.68,0.0,0.0,0.000,479896.5,479896.5,39474,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920636,772105.00
07/19/2016 05:30,2,0.000,ALERT,211.25,299.07,59.954,1468920603,"274151322000095","219011344069620",0.00,12.70,0,294.86,304.78,0.0,0.0,0.000,788617.6,788617.6,33066,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920638,772106.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.17,59.959,1468920603,"201051344000988","219011344069620",0.00,13.00,0,291.55,304.78,0.0,0.0,0.000,476522.9,476522.9,39761,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920640,772107.00
07/19/2016 05:30,2,0.000,ALERT,211.48,297.87,59.965,1468920603,"201051344001025","219011344069620",0.00,12.00,0,293.36,304.78,0.0,0.0,0.000,490347.3,490347.3,44264,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920641,772108.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.47,59.965,1468920603,"201051344000458","219011344069620",0.00,13.70,0,294.26,305.68,0.0,0.0,0.000,487390.8,487390.8,39679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920643,772109.00
07/19/2016 05:30,2,0.000,ALERT,211.93,298.17,59.970,1468920603,"201051344000853","219011344069620",0.00,12.70,0,294.26,305.08,0.0,0.0,0.000,486464.6,486464.6,39293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920645,772110.00
07/19/2016 05:30,2,0.000,ALERT,211.93,298.77,59.959,1468920603,"201051344000685","219011344069620",0.00,12.70,0,293.96,304.18,0.0,0.0,0.000,490660.4,490660.4,44136,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920647,772111.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.17,59.959,1468920603,"201051344000917","219011344069620",0.00,13.30,0,292.76,303.58,0.0,0.0,0.000,487545.9,487545.9,44136,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920648,772112.00
07/19/2016 05:30,2,0.000,ALERT,211.93,298.77,59.970,1468920603,"201051344001145","219011344069620",0.00,12.30,0,294.26,305.08,0.0,0.0,0.000,492725.1,492725.1,43984,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920650,772113.00
07/19/2016 05:30,2,0.000,ALERT,211.70,297.87,59.970,1468920603,"201051344000651","219011344069620",0.00,11.70,0,293.36,303.88,0.0,0.0,0.000,485482.3,485482.3,44322,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920652,772114.00
07/19/2016 05:30,2,0.000,ALERT,210.80,298.17,59.959,1468920603,"274151322000088","219011344069620",0.00,13.70,0,293.36,303.88,0.0,0.0,0.000,721027.8,721027.8,32781,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920654,772115.00
07/19/2016 05:30,2,0.000,ALERT,211.93,297.57,59.965,1468920603,"274151322000068","219011344069620",0.00,14.00,0,293.06,302.98,0.0,0.0,0.000,614834.8,614834.8,34430,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920656,772116.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.47,59.970,1468920603,"201051344001135","219011344069620",0.00,12.30,0,294.26,304.78,0.0,0.0,0.000,481515.3,481515.3,44244,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920658,772117.00
07/19/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1468920603,"201051344000594","219011344069620",0.00,12.70,0,293.96,305.08,0.0,0.0,0.000,491577.3,491577.3,39726,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920659,772118.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.47,59.981,1468920603,"201051344001203","219011344069620",0.00,12.30,0,293.96,305.98,0.0,0.0,0.000,489132.2,489132.2,44306,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920661,772119.00
07/19/2016 05:30,2,0.000,ALERT,211.03,298.47,59.986,1468920603,"274151322000054","219011344069620",0.00,13.70,0,293.66,304.48,0.0,0.0,0.000,736183.8,736183.8,32814,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920663,772120.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.47,59.975,1468920603,"201051344000867","219011344069620",0.00,13.30,0,293.96,305.08,0.0,0.0,0.000,478958.2,478958.2,39735,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920665,772121.00
07/19/2016 05:30,2,0.000,ALERT,211.70,298.77,59.981,1468920603,"201051344001093","219011344069620",0.00,13.00,0,293.96,303.88,0.0,0.0,0.000,486987.5,486987.5,44195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920667,772122.00
07/19/2016 05:30,2,0.000,ALERT,211.25,298.47,60.012,1468920603,"201051344000900","219011344069620",0.00,13.30,0,293.66,304.48,0.0,0.0,0.000,495072.5,495072.5,39122,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920668,772123.00
07/19/2016 05:30,2,0.000,ALERT,211.70,297.87,59.975,1468920603,"201051344000648","219011344069620",0.00,12.30,0,293.66,305.08,0.0,0.0,0.000,485530.1,485530.1,39415,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920670,772124.00
07/19/2016 05:30,2,0.000,ALERT,211.48,298.47,59.986,1468920603,"201051344000569","219011344069620",0.00,13.30,0,294.86,305.68,0.0,0.0,0.000,495816.1,495816.1,39038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920672,772125.00
07/19/2016 05:30,2,0.000,ALERT,211.48,298.77,59.954,1468920603,"201051344000983","219011344069620",0.00,13.00,0,294.56,305.38,0.0,0.0,0.000,487643.2,487643.2,39531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920674,772126.00
07/19/2016 05:30,2,0.000,ALERT,211.48,298.47,59.975,1468920603,"201051344001158","219011344069620",0.00,12.30,0,293.66,304.48,0.0,0.0,0.000,480823.3,480823.3,39800,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920677,772127.00
07/19/2016 05:30,2,0.000,ALERT,211.93,298.77,59.986,1468920603,"201051344000576","219011344069620",0.00,13.00,0,294.26,305.08,0.0,0.0,0.000,488139.7,488139.7,39201,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468920678,772128.00
07/19/2016 05:30,2,0.000,ALERT,211.25,297.87,59.933,1468920603,"274151322000087","219011344069620",0.00,13.70,0,293.06,303.58,0.0,0.0,0.000,709150.4,709150.4,32981,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468920680,772129.00
07/19/2016 05:45,2,0.000,ALERT,211.48,297.87,59.991,1468921504,"201051344000645","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,487713.2,487713.2,39329,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921506,772130.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.87,59.975,1468921504,"274151322000085","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,737072.3,737072.3,32821,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921508,772131.00
07/19/2016 05:45,2,0.000,ALERT,211.70,297.87,59.981,1468921504,"201051344000633","219011344069620",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,478940.4,478940.4,39818,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921510,772132.00
07/19/2016 05:45,2,0.000,ALERT,211.25,297.87,59.954,1468921504,"201051344000469","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,480969.1,480969.1,39759,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921511,772133.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.26,59.981,1468921504,"201051344000646","219011344069620",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,482782.1,482782.1,44304,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921513,772134.00
07/19/2016 05:45,2,0.000,ALERT,210.35,296.96,59.981,1468921504,"274151322000052","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,754211.6,754211.6,33062,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921515,772135.00
07/19/2016 05:45,2,0.000,ALERT,211.48,297.87,60.012,1468921504,"201051344000585","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,491088.2,491088.2,44309,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921517,772136.00
07/19/2016 05:45,2,0.000,ALERT,211.25,298.17,59.954,1468921504,"201051344001230","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,486186.7,486186.7,44125,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921519,772137.00
07/19/2016 05:45,2,0.000,ALERT,211.93,298.77,59.944,1468921504,"201051344000582","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,479228.0,479228.0,44252,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921520,772138.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.57,59.981,1468921504,"201051344000955","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,492421.2,492421.2,44203,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921522,772139.00
07/19/2016 05:45,2,0.000,ALERT,210.57,296.96,59.991,1468921504,"274151322000094","219011344069620",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,614756.3,614756.3,34220,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921524,772140.00
07/19/2016 05:45,2,0.000,ALERT,211.03,298.47,59.959,1468921504,"201051344000579","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,494960.9,494960.9,19825,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921526,772141.00
07/19/2016 05:45,2,0.000,ALERT,211.03,298.17,60.023,1468921504,"201051344000890","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,489667.8,489667.8,44212,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921528,772142.00
07/19/2016 05:45,2,0.000,ALERT,211.25,297.57,59.986,1468921504,"201051344000438","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,491367.2,491367.2,44218,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921529,772143.00
07/19/2016 05:45,2,0.000,ALERT,211.48,297.26,59.991,1468921504,"201051344000417","219011344069620",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,483229.0,483229.0,44374,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921531,772144.00
07/19/2016 05:45,2,0.000,ALERT,210.57,297.26,59.970,1468921504,"274151322000083","219011344069620",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,747408.0,747408.0,33144,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921533,772145.00
07/19/2016 05:45,2,0.000,ALERT,211.25,297.87,59.986,1468921504,"274151322000076","219011344069620",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,796741.2,796741.2,33152,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921535,772146.00
07/19/2016 05:45,2,0.000,ALERT,210.57,297.87,59.933,1468921504,"201051344000868","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,479896.5,479896.5,39476,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921537,772147.00
07/19/2016 05:45,2,0.000,ALERT,210.57,298.47,59.981,1468921504,"274151322000095","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,788617.6,788617.6,33068,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921539,772148.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.57,59.981,1468921504,"201051344000988","219011344069620",0.00,12.70,0,293.96,299.67,0.0,0.0,0.000,476522.9,476522.9,39763,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921541,772149.00
07/19/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1468921504,"201051344001025","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,490347.3,490347.3,44266,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921542,772150.00
07/19/2016 05:45,2,0.000,ALERT,211.03,297.87,59.996,1468921504,"201051344000458","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,487390.8,487390.8,39681,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921544,772151.00
07/19/2016 05:45,2,0.000,ALERT,211.70,297.57,59.928,1468921504,"201051344000853","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,486464.6,486464.6,39295,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921546,772152.00
07/19/2016 05:45,2,0.000,ALERT,211.48,297.87,59.986,1468921504,"201051344000685","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,490660.4,490660.4,44138,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921548,772153.00
07/19/2016 05:45,2,0.000,ALERT,211.48,297.26,59.975,1468921504,"201051344000917","219011344069620",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,487545.9,487545.9,44138,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921549,772154.00
07/19/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1468921504,"201051344001145","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,492725.1,492725.1,43986,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921551,772155.00
07/19/2016 05:45,2,0.000,ALERT,211.25,296.96,59.959,1468921504,"201051344000651","219011344069620",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,485482.3,485482.3,44324,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921553,772156.00
07/19/2016 05:45,2,0.000,ALERT,210.35,297.26,60.018,1468921504,"274151322000088","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,721027.8,721027.8,32783,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921555,772157.00
07/19/2016 05:45,2,0.000,ALERT,211.25,296.96,59.933,1468921504,"274151322000068","219011344069620",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,614834.8,614834.8,34432,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921557,772158.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.26,60.007,1468921504,"201051344001135","219011344069620",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,481515.3,481515.3,44246,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921558,772159.00
07/19/2016 05:45,2,0.000,ALERT,210.80,298.47,59.970,1468921504,"201051344000594","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,491577.3,491577.3,39728,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921560,772160.00
07/19/2016 05:45,2,0.000,ALERT,211.25,297.26,59.981,1468921504,"201051344001203","219011344069620",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,489132.2,489132.2,44308,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921562,772161.00
07/19/2016 05:45,2,0.000,ALERT,210.57,297.87,59.954,1468921504,"274151322000054","219011344069620",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,736183.8,736183.8,32816,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921564,772162.00
07/19/2016 05:45,2,0.000,ALERT,211.25,297.87,60.023,1468921504,"201051344000867","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,478958.2,478958.2,39737,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921566,772163.00
07/19/2016 05:45,2,0.000,ALERT,211.03,297.57,60.007,1468921504,"201051344001093","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,486987.5,486987.5,44197,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921567,772164.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.87,59.970,1468921504,"201051344000900","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,495072.5,495072.5,39124,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921569,772165.00
07/19/2016 05:45,2,0.000,ALERT,211.25,297.26,60.018,1468921504,"201051344000648","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,485530.1,485530.1,39417,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921571,772166.00
07/19/2016 05:45,2,0.000,ALERT,211.03,298.17,59.965,1468921504,"201051344000569","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,495816.1,495816.1,39040,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468921573,772167.00
07/19/2016 05:45,2,0.000,ALERT,211.03,298.47,59.938,1468921504,"201051344000983","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,487643.2,487643.2,39533,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921575,772168.00
07/19/2016 05:45,2,0.000,ALERT,211.03,297.26,59.981,1468921504,"201051344001158","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,480823.3,480823.3,39802,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921577,772169.00
07/19/2016 05:45,2,0.000,ALERT,211.48,298.17,59.965,1468921504,"201051344000576","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,488139.7,488139.7,39203,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921578,772170.00
07/19/2016 05:45,2,0.000,ALERT,210.80,297.26,59.944,1468921504,"274151322000087","219011344069620",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,709150.4,709150.4,32983,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468921580,772171.00
07/19/2016 06:00,2,0.000,ALERT,211.93,298.47,59.991,1468922403,"201051344000645","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,487713.2,487713.2,39331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922405,772172.00
07/19/2016 06:00,2,0.000,ALERT,210.35,296.66,59.986,1468922403,"274151322000085","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,737072.3,737072.3,32823,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922407,772173.00
07/19/2016 06:00,2,0.000,ALERT,211.93,298.17,59.986,1468922403,"201051344000633","219011344069620",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,478940.4,478940.4,39820,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922409,772174.00
07/19/2016 06:00,2,0.000,ALERT,211.48,298.47,59.949,1468922403,"201051344000469","219011344069620",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,480969.1,480969.1,39761,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922410,772175.00
07/19/2016 06:00,2,0.000,ALERT,210.35,297.57,59.996,1468922403,"201051344000646","219011344069620",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,482782.1,482782.1,44306,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922412,772176.00
07/19/2016 06:00,2,0.000,ALERT,210.12,297.26,59.975,1468922403,"274151322000052","219011344069620",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,754211.6,754211.6,33064,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922414,772177.00
07/19/2016 06:00,2,0.000,ALERT,210.80,297.87,60.007,1468922403,"201051344000585","219011344069620",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,491088.2,491088.2,44311,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922416,772178.00
