ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 06:00,2,0.000,ALERT,210.57,297.87,59.981,1468922403,"201051344001230","219011344069620",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,486186.7,486186.7,44127,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922418,772179.00
07/19/2016 06:00,2,0.000,ALERT,211.03,298.77,60.018,1468922403,"201051344000582","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,479228.0,479228.0,44254,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922420,772180.00
07/19/2016 06:00,2,0.000,ALERT,210.12,297.87,59.975,1468922403,"201051344000955","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,492421.2,492421.2,44205,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922421,772181.00
07/19/2016 06:00,2,0.000,ALERT,210.57,296.66,59.975,1468922403,"274151322000094","219011344069620",0.00,12.70,0,294.56,298.17,0.0,0.0,0.000,614756.3,614756.3,34222,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922423,772182.00
07/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.996,1468922403,"201051344000579","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,494960.9,494960.9,19827,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922425,772183.00
07/19/2016 06:00,2,0.000,ALERT,210.35,298.17,59.981,1468922403,"201051344000890","219011344069620",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,489667.8,489667.8,44214,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922427,772184.00
07/19/2016 06:00,2,0.000,ALERT,210.80,297.87,59.965,1468922403,"201051344000438","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,491367.2,491367.2,44220,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922429,772185.00
07/19/2016 06:00,2,0.000,ALERT,210.80,297.26,59.965,1468922403,"201051344000417","219011344069620",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,483229.0,483229.0,44376,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922431,772186.00
07/19/2016 06:00,2,0.000,ALERT,210.57,296.96,59.965,1468922403,"274151322000083","219011344069620",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,747408.0,747408.0,33146,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922432,772187.00
07/19/2016 06:00,2,0.000,ALERT,211.03,296.96,59.954,1468922403,"274151322000076","219011344069620",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,796741.2,796741.2,33154,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922434,772188.00
07/19/2016 06:00,2,0.000,ALERT,211.25,299.37,59.965,1468922403,"201051344000868","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,479896.5,479896.5,39478,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922436,772189.00
07/19/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1468922403,"274151322000095","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,788617.6,788617.6,33070,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922438,772190.00
07/19/2016 06:00,2,0.000,ALERT,211.25,298.47,59.954,1468922403,"201051344000988","219011344069620",0.00,12.70,0,293.36,299.97,0.0,0.0,0.000,476522.9,476522.9,39765,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922440,772191.00
07/19/2016 06:00,2,0.000,ALERT,210.35,296.96,59.954,1468922403,"201051344001025","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,490347.3,490347.3,44268,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922441,772192.00
07/19/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1468922403,"201051344000458","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,487390.8,487390.8,39683,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922443,772193.00
07/19/2016 06:00,2,0.000,ALERT,211.93,298.77,59.959,1468922403,"201051344000853","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,486464.6,486464.6,39297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922445,772194.00
07/19/2016 06:00,2,0.000,ALERT,210.80,297.87,59.944,1468922403,"201051344000685","219011344069620",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,490660.4,490660.4,44140,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922447,772195.00
07/19/2016 06:00,2,0.000,ALERT,210.57,297.26,59.944,1468922403,"201051344000917","219011344069620",0.00,13.30,0,294.56,298.77,0.0,0.0,0.000,487545.9,487545.9,44140,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922449,772196.00
07/19/2016 06:00,2,0.000,ALERT,210.80,298.17,59.954,1468922403,"201051344001145","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,492725.1,492725.1,43988,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922450,772197.00
07/19/2016 06:00,2,0.000,ALERT,210.57,296.96,59.949,1468922403,"201051344000651","219011344069620",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,485482.3,485482.3,44326,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922452,772198.00
07/19/2016 06:00,2,0.000,ALERT,209.90,296.66,59.928,1468922403,"274151322000088","219011344069620",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,721027.8,721027.8,32785,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922454,772199.00
07/19/2016 06:00,2,0.000,ALERT,210.80,296.06,59.928,1468922403,"274151322000068","219011344069620",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,614834.8,614834.8,34434,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922456,772200.00
07/19/2016 06:00,2,0.000,ALERT,210.12,297.26,59.954,1468922403,"201051344001135","219011344069620",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,481515.3,481515.3,44248,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922458,772201.00
07/19/2016 06:00,2,0.000,ALERT,211.03,299.37,59.944,1468922403,"201051344000594","219011344069620",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,491577.3,491577.3,39730,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922460,772202.00
07/19/2016 06:00,2,0.000,ALERT,210.57,297.87,59.949,1468922403,"201051344001203","219011344069620",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,489132.2,489132.2,44310,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922462,772203.00
07/19/2016 06:00,2,0.000,ALERT,210.35,296.66,59.938,1468922403,"274151322000054","219011344069620",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,736183.8,736183.8,32818,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922463,772204.00
07/19/2016 06:00,2,0.000,ALERT,211.48,298.77,59.928,1468922403,"201051344000867","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,478958.2,478958.2,39739,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922465,772205.00
07/19/2016 06:00,2,0.000,ALERT,210.80,297.87,59.954,1468922403,"201051344001093","219011344069620",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,486987.5,486987.5,44199,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922467,772206.00
07/19/2016 06:00,2,0.000,ALERT,211.25,298.77,59.949,1468922403,"201051344000900","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,495072.5,495072.5,39126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922469,772207.00
07/19/2016 06:00,2,0.000,ALERT,211.48,297.87,59.975,1468922403,"201051344000648","219011344069620",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,485530.1,485530.1,39419,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922471,772208.00
07/19/2016 06:00,2,0.000,ALERT,211.48,299.37,59.959,1468922403,"201051344000569","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,495816.1,495816.1,39042,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922472,772209.00
07/19/2016 06:00,2,0.000,ALERT,211.48,299.07,59.981,1468922403,"201051344000983","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,487643.2,487643.2,39535,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922474,772210.00
07/19/2016 06:00,2,0.000,ALERT,211.48,298.77,59.938,1468922403,"201051344001158","219011344069620",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,480823.3,480823.3,39804,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922476,772211.00
07/19/2016 06:00,2,0.000,ALERT,211.93,299.37,59.965,1468922403,"201051344000576","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,488139.7,488139.7,39205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468922478,772212.00
07/19/2016 06:00,2,0.000,ALERT,210.57,296.66,59.944,1468922403,"274151322000087","219011344069620",0.00,13.70,0,294.26,298.17,0.0,0.0,0.000,709150.4,709150.4,32985,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468922480,772213.00
07/19/2016 06:15,2,0.000,ALERT,211.93,298.77,59.975,1468923303,"201051344000645","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,487713.2,487713.2,39333,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923305,772214.00
07/19/2016 06:15,2,0.021,ALERT,211.25,298.17,59.996,1468923303,"274151322000085","219011344069620",27.31,13.00,0,294.86,302.37,0.0,0.0,0.000,737072.3,737072.3,32825,0,0,0,L,1151911521,0,121.78,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1468923307,772215.00
07/19/2016 06:15,2,0.000,ALERT,212.16,298.17,59.949,1468923303,"201051344000633","219011344069620",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,478940.4,478940.4,39822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923309,772216.00
07/19/2016 06:15,2,0.000,ALERT,211.48,298.47,59.981,1468923303,"201051344000469","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,480969.1,480969.1,39763,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923311,772217.00
07/19/2016 06:15,2,0.000,ALERT,211.25,298.47,60.012,1468923303,"201051344000646","219011344069620",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,482782.1,482782.1,44308,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923312,772218.00
07/19/2016 06:15,2,0.043,ALERT,211.03,298.17,59.991,1468923303,"274151322000052","219011344069620",27.37,13.30,0,295.16,302.98,0.0,0.0,0.000,754211.6,754211.6,33066,0,0,0,L,1151911521,0,120.65,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1468923314,772219.00
07/19/2016 06:15,2,0.000,ALERT,211.70,298.47,59.981,1468923303,"201051344000585","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,491088.2,491088.2,44313,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923316,772220.00
07/19/2016 06:15,2,0.000,ALERT,211.48,298.77,59.981,1468923303,"201051344001230","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,486186.7,486186.7,44129,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923318,772221.00
07/19/2016 06:15,2,0.000,ALERT,211.93,299.37,59.965,1468923303,"201051344000582","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,479228.0,479228.0,44256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923320,772222.00
07/19/2016 06:15,2,0.000,ALERT,211.03,298.17,59.991,1468923303,"201051344000955","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,492421.2,492421.2,44207,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923322,772223.00
07/19/2016 06:15,2,0.000,ALERT,211.03,297.26,60.018,1468923303,"274151322000094","219011344069620",0.00,12.70,0,294.86,301.47,0.0,0.0,0.000,614756.3,614756.3,34224,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923324,772224.00
07/19/2016 06:15,2,0.000,ALERT,211.48,299.07,59.986,1468923303,"201051344000579","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,494960.9,494960.9,19829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923326,772225.00
07/19/2016 06:15,2,0.000,ALERT,211.48,298.77,59.981,1468923303,"201051344000890","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,489667.8,489667.8,44216,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923328,772226.00
07/19/2016 06:15,2,0.000,ALERT,211.70,298.47,59.986,1468923303,"201051344000438","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,491367.2,491367.2,44222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923329,772227.00
07/19/2016 06:15,2,0.000,ALERT,211.70,297.57,59.975,1468923303,"201051344000417","219011344069620",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,483229.0,483229.0,44378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923331,772228.00
07/19/2016 06:15,2,0.020,ALERT,211.48,299.07,59.970,1468923303,"274151322000083","219011344069620",27.29,12.70,0,295.46,302.98,0.0,0.0,0.000,747408.0,747408.0,33148,0,0,0,L,1151911521,0,121.33,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1468923333,772229.00
07/19/2016 06:15,2,0.018,ALERT,211.70,298.77,59.965,1468923303,"274151322000076","219011344069620",28.09,13.30,0,295.46,302.07,0.0,0.0,0.000,796741.2,796741.2,33156,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468923335,772230.00
07/19/2016 06:15,2,0.000,ALERT,211.48,299.37,59.975,1468923303,"201051344000868","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,479896.5,479896.5,39480,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923337,772231.00
07/19/2016 06:15,2,0.012,ALERT,211.25,299.37,59.949,1468923303,"274151322000095","219011344069620",27.37,12.30,0,296.36,303.58,0.0,0.0,0.000,788617.6,788617.6,33072,0,0,0,L,1151911521,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1468923338,772232.00
07/19/2016 06:15,2,0.000,ALERT,211.48,298.77,59.975,1468923303,"201051344000988","219011344069620",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,476522.9,476522.9,39767,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923340,772233.00
07/19/2016 06:15,2,0.000,ALERT,211.25,297.57,59.975,1468923303,"201051344001025","219011344069620",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,490347.3,490347.3,44270,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923342,772234.00
07/19/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1468923303,"201051344000458","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,487390.8,487390.8,39685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923344,772235.00
07/19/2016 06:15,2,0.000,ALERT,212.16,298.47,59.986,1468923303,"201051344000853","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,486464.6,486464.6,39299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923345,772236.00
07/19/2016 06:15,2,0.000,ALERT,211.93,298.47,59.991,1468923303,"201051344000685","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,490660.4,490660.4,44142,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923347,772237.00
07/19/2016 06:15,2,0.000,ALERT,211.70,298.17,59.970,1468923303,"201051344000917","219011344069620",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,487545.9,487545.9,44142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923349,772238.00
07/19/2016 06:15,2,0.000,ALERT,211.93,299.07,59.975,1468923303,"201051344001145","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,492725.1,492725.1,43990,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923351,772239.00
07/19/2016 06:15,2,0.000,ALERT,211.70,297.57,59.965,1468923303,"201051344000651","219011344069620",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,485482.3,485482.3,44328,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923353,772240.00
07/19/2016 06:15,2,0.008,ALERT,210.80,297.87,59.954,1468923303,"274151322000088","219011344069620",26.24,13.70,0,295.16,302.37,0.0,0.0,0.000,721027.8,721027.8,32787,0,0,0,L,1151911521,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468923354,772241.00
07/19/2016 06:15,2,0.000,ALERT,211.70,297.57,59.991,1468923303,"274151322000068","219011344069620",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,614834.8,614834.8,34436,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923356,772242.00
07/19/2016 06:15,2,0.000,ALERT,211.25,298.47,59.970,1468923303,"201051344001135","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,481515.3,481515.3,44250,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923358,772243.00
07/19/2016 06:15,2,0.000,ALERT,211.48,299.37,59.970,1468923303,"201051344000594","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,491577.3,491577.3,39732,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923360,772244.00
07/19/2016 06:15,2,0.000,ALERT,211.70,298.47,59.965,1468923303,"201051344001203","219011344069620",0.00,12.30,0,295.76,302.07,0.0,0.0,0.000,489132.2,489132.2,44312,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923362,772245.00
07/19/2016 06:15,2,0.016,ALERT,211.03,298.47,59.959,1468923303,"274151322000054","219011344069620",27.73,13.70,0,295.16,302.98,0.0,0.0,0.000,736183.8,736183.8,32820,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1468923363,772246.00
07/19/2016 06:15,2,0.000,ALERT,211.93,298.77,59.965,1468923303,"201051344000867","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,478958.2,478958.2,39741,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923365,772247.00
07/19/2016 06:15,2,0.000,ALERT,211.48,298.17,59.959,1468923303,"201051344001093","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,486987.5,486987.5,44201,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923367,772248.00
07/19/2016 06:15,2,0.000,ALERT,211.48,298.77,59.970,1468923303,"201051344000900","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,495072.5,495072.5,39128,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923369,772249.00
07/19/2016 06:15,2,0.000,ALERT,211.93,298.17,59.954,1468923303,"201051344000648","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,485530.1,485530.1,39421,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923371,772250.00
07/19/2016 06:15,2,0.000,ALERT,211.70,299.07,59.928,1468923303,"201051344000569","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,495816.1,495816.1,39044,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923373,772251.00
07/19/2016 06:15,2,0.000,ALERT,211.70,299.07,59.970,1468923303,"201051344000983","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,487643.2,487643.2,39537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923374,772252.00
07/19/2016 06:15,2,0.000,ALERT,211.70,298.47,59.959,1468923303,"201051344001158","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,480823.3,480823.3,39806,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468923376,772253.00
07/19/2016 06:15,2,0.000,ALERT,212.16,299.07,59.959,1468923303,"201051344000576","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,488139.7,488139.7,39207,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468923378,772254.00
07/19/2016 06:15,2,0.029,ALERT,211.25,297.87,59.954,1468923303,"274151322000087","219011344069620",26.88,13.70,0,294.86,302.07,0.0,0.0,0.000,709150.4,709150.4,32987,0,0,0,L,1151911521,0,121.55,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1468923380,772255.00
07/19/2016 06:30,2,0.178,ALERT,212.16,336.64,59.981,1468924203,"201051344000645","219011344069620",25.78,14.00,0,296.66,350.77,4.7,2.6,0.004,487713.5,487713.5,39335,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1468924205,772256.00
07/19/2016 06:30,2,0.084,ALERT,211.03,328.82,59.959,1468924203,"274151322000085","219011344069620",27.10,13.30,0,296.66,336.64,2.4,0.3,0.000,737072.3,737072.3,32827,0,0,0,L,1151911521,0,122.01,121.33,0100,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468924207,772257.00
07/19/2016 06:30,2,0.201,ALERT,212.16,348.06,59.965,1468924203,"201051344000633","219011344069620",24.35,13.00,0,294.86,348.96,5.0,2.9,0.000,478940.7,478940.7,39824,0,0,0,L,1122011218,0,121.33,121.78,0200,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924209,772258.00
07/19/2016 06:30,2,0.217,ALERT,211.70,336.94,59.986,1468924203,"201051344000469","219011344069620",25.17,12.70,0,295.76,347.16,5.6,3.5,0.009,480969.5,480969.5,39765,0,0,0,L,1122011218,0,120.42,121.78,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1468924211,772259.00
07/19/2016 06:30,2,0.199,ALERT,211.25,336.04,59.986,1468924203,"201051344000646","219011344069620",25.05,13.00,0,296.06,349.26,5.1,3.0,0.004,482782.4,482782.4,44310,0,0,0,L,1122011218,0,121.55,120.88,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468924213,772260.00
07/19/2016 06:30,2,0.107,ALERT,211.03,335.14,59.965,1468924203,"274151322000052","219011344069620",27.91,14.30,0,296.36,343.25,3.1,1.0,0.000,754211.7,754211.7,33068,0,0,0,L,1151911521,0,120.88,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468924214,772261.00
07/19/2016 06:30,2,0.189,ALERT,211.70,336.34,59.959,1468924203,"201051344000585","219011344069620",25.96,13.30,0,295.46,349.56,5.0,2.9,0.000,491088.5,491088.5,44315,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1468924216,772262.00
07/19/2016 06:30,2,0.166,ALERT,211.48,335.44,59.959,1468924203,"201051344001230","219011344069620",25.76,12.70,0,296.66,346.56,4.4,2.3,0.000,486187.0,486187.0,44131,0,0,0,L,1122011218,0,121.55,120.88,0100,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1468924218,772263.00
07/19/2016 06:30,2,0.197,ALERT,212.38,336.34,59.965,1468924203,"201051344000582","219011344069620",25.05,12.30,0,296.96,350.17,5.0,2.9,0.000,479228.2,479228.2,44258,0,0,0,L,1122011218,0,121.78,121.55,0200,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468924220,772264.00
07/19/2016 06:30,2,0.219,ALERT,211.25,336.34,59.928,1468924203,"201051344000955","219011344069620",24.97,13.00,0,296.36,348.66,5.6,3.4,0.000,492421.6,492421.6,44209,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1468924222,772265.00
07/19/2016 06:30,2,0.000,ALERT,211.03,297.57,59.954,1468924203,"274151322000094","219011344069620",41.33,13.00,0,295.76,396.15,0.0,0.0,0.000,614756.3,614756.3,34226,0,0,0,L,1151911521,0,120.88,122.01,0002,10,0,0,0,0,0,0,171,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1468924224,772266.00
07/19/2016 06:30,2,0.205,ALERT,211.70,335.74,59.949,1468924203,"201051344000579","219011344069620",27.61,13.30,0,297.26,346.26,5.8,3.7,0.004,494961.4,494961.4,19831,0,0,0,L,1122011218,0,120.65,121.10,0100,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1468924225,772267.00
07/19/2016 06:30,2,0.188,ALERT,211.48,335.44,59.938,1468924203,"201051344000890","219011344069620",27.55,13.00,0,296.96,345.96,5.3,3.2,0.004,489668.1,489668.1,44218,0,0,0,L,1122011218,0,121.55,120.65,0200,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924227,772268.00
07/19/2016 06:30,2,0.215,ALERT,211.70,336.64,59.954,1468924203,"201051344000438","219011344069620",24.15,12.70,0,296.66,351.37,5.3,3.2,0.000,491367.5,491367.5,44224,0,0,0,L,1122011218,0,121.55,121.10,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468924229,772269.00
07/19/2016 06:30,2,0.246,ALERT,211.93,336.04,59.981,1468924203,"201051344000417","219011344069620",24.75,13.00,0,295.46,349.26,6.2,4.1,0.000,483229.5,483229.5,44380,0,0,0,L,1122011218,0,121.33,121.10,0200,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924231,772270.00
07/19/2016 06:30,2,0.098,ALERT,211.25,336.64,59.954,1468924203,"274151322000083","219011344069620",26.12,13.30,0,296.96,347.46,2.6,0.6,0.004,747408.0,747408.0,33150,0,0,0,L,1151911521,0,121.33,121.55,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468924233,772271.00
07/19/2016 06:30,2,0.086,ALERT,211.70,337.24,59.965,1468924203,"274151322000076","219011344069620",28.65,14.00,0,296.36,338.44,2.5,0.5,0.000,796741.2,796741.2,33158,0,0,0,L,1151911521,0,121.78,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1468924234,772272.00
07/19/2016 06:30,2,0.188,ALERT,211.70,336.34,59.938,1468924203,"201051344000868","219011344069620",25.66,13.30,0,297.57,346.26,4.9,2.8,0.004,479896.8,479896.8,39482,0,0,0,L,1122011218,0,120.65,121.78,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1468924236,772273.00
07/19/2016 06:30,2,0.080,ALERT,211.03,327.92,59.965,1468924203,"274151322000095","219011344069620",27.93,13.00,0,297.57,335.74,2.3,0.3,0.000,788617.6,788617.6,33074,0,0,0,L,1151911521,0,121.55,121.10,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1468924238,772274.00
07/19/2016 06:30,2,0.168,ALERT,211.48,337.54,59.975,1468924203,"201051344000988","219011344069620",25.54,13.70,0,294.26,346.86,4.4,2.3,0.009,476523.1,476523.1,39769,0,0,0,L,1122011218,0,120.65,121.55,0100,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1468924240,772275.00
07/19/2016 06:30,2,0.176,ALERT,211.48,334.84,59.965,1468924203,"201051344001025","219011344069620",27.10,12.70,0,295.76,349.56,4.8,2.7,0.000,490347.6,490347.6,44272,0,0,0,L,1122011218,0,121.10,121.10,0200,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924242,772276.00
07/19/2016 06:30,2,0.180,ALERT,211.48,336.04,59.954,1468924203,"201051344000458","219011344069620",27.59,14.30,0,296.66,345.66,5.0,2.9,0.004,487391.1,487391.1,39687,0,0,0,L,1122011218,0,120.88,121.55,0600,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924244,772277.00
07/19/2016 06:30,2,0.170,ALERT,212.16,337.84,59.991,1468924203,"201051344000853","219011344069620",26.80,13.70,0,296.66,348.96,4.6,2.5,0.004,486464.9,486464.9,39301,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1468924246,772278.00
07/19/2016 06:30,2,0.188,ALERT,211.93,336.94,59.975,1468924203,"201051344000685","219011344069620",23.91,13.00,0,296.66,351.37,4.6,2.5,0.004,490660.6,490660.6,44144,0,0,0,L,1122011218,0,122.23,120.88,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1468924247,772279.00
07/19/2016 06:30,2,0.166,ALERT,211.70,336.64,59.970,1468924203,"201051344000917","219011344069620",26.68,14.00,0,295.76,347.16,4.5,2.4,0.000,487546.1,487546.1,44144,0,0,0,L,1122011218,0,121.33,121.33,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1468924249,772280.00
07/19/2016 06:30,2,0.172,ALERT,212.16,349.26,59.991,1468924203,"201051344001145","219011344069620",25.90,12.70,0,296.96,349.86,4.5,2.4,0.000,492725.3,492725.3,43992,0,0,0,L,1122011218,0,121.55,121.10,0200,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924251,772281.00
07/19/2016 06:30,2,0.213,ALERT,211.70,336.04,59.975,1468924203,"201051344000651","219011344069620",24.13,12.00,0,296.06,350.47,5.2,3.1,0.000,485482.6,485482.6,44330,0,0,0,L,1122011218,0,121.78,120.88,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1468924253,772282.00
07/19/2016 06:30,2,0.088,ALERT,210.80,335.74,59.991,1468924203,"274151322000088","219011344069620",24.13,14.30,0,296.06,345.96,2.1,0.2,0.000,721027.8,721027.8,32789,0,0,0,L,1151911521,0,121.78,121.10,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1468924255,772283.00
07/19/2016 06:30,2,0.072,ALERT,211.70,326.72,59.959,1468924203,"274151322000068","219011344069620",25.74,14.30,0,295.46,396.15,1.9,0.0,0.000,614834.8,614834.8,34438,0,0,0,L,1151911521,0,121.78,121.78,0002,13,0,0,0,0,0,0,187,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1468924256,772284.00
07/19/2016 06:30,2,0.193,ALERT,211.25,334.24,59.975,1468924203,"201051344001135","219011344069620",25.58,12.70,0,296.66,345.36,5.0,2.9,0.004,481515.6,481515.6,44252,0,0,0,L,1122011218,0,121.10,120.88,0100,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1468924258,772285.00
07/19/2016 06:30,2,0.205,ALERT,211.48,336.34,59.959,1468924203,"201051344000594","219011344069620",25.21,13.30,0,296.06,346.86,5.2,3.1,0.004,491577.6,491577.6,39734,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1468924260,772286.00
07/19/2016 06:30,2,0.197,ALERT,211.70,336.04,59.975,1468924203,"201051344001203","219011344069620",24.39,12.70,0,296.36,353.17,4.9,2.8,0.004,489132.5,489132.5,44314,0,0,0,L,1122011218,0,122.01,120.88,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1468924262,772287.00
07/19/2016 06:30,2,0.100,ALERT,211.03,337.54,59.970,1468924203,"274151322000054","219011344069620",25.43,14.70,0,296.36,346.26,2.6,0.6,0.000,736183.9,736183.9,32822,0,0,0,L,1151911521,0,121.55,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1468924264,772288.00
07/19/2016 06:30,2,0.195,ALERT,211.93,336.04,59.975,1468924203,"201051344000867","219011344069620",24.71,14.00,0,296.66,348.66,4.9,2.8,0.004,478958.5,478958.5,39743,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1468924265,772289.00
07/19/2016 06:30,2,0.230,ALERT,211.93,336.64,59.954,1468924203,"201051344001093","219011344069620",24.21,13.70,0,296.36,348.96,5.7,3.6,0.004,486987.9,486987.9,44203,0,0,0,L,1122011218,0,121.33,121.10,0002,12,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468924267,772290.00
07/19/2016 06:30,2,0.137,ALERT,211.48,336.64,59.986,1468924203,"201051344000900","219011344069620",26.08,14.00,0,296.66,349.56,3.6,1.6,0.004,495072.6,495072.6,39130,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1468924269,772291.00
07/19/2016 06:30,2,0.201,ALERT,211.93,335.74,59.981,1468924203,"201051344000648","219011344069620",26.08,13.30,0,296.06,351.07,5.3,3.2,0.009,485530.4,485530.4,39423,0,0,0,L,1122011218,0,120.42,121.78,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1468924271,772292.00
07/19/2016 06:30,2,0.197,ALERT,211.70,336.64,59.975,1468924203,"201051344000569","219011344069620",25.64,14.30,0,297.57,351.07,5.2,3.1,0.009,495816.4,495816.4,39046,0,0,0,L,1122011218,0,120.42,121.78,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1468924273,772293.00
07/19/2016 06:30,2,0.209,ALERT,211.70,336.04,60.018,1468924203,"201051344000983","219011344069620",24.59,13.70,0,297.26,350.17,5.2,3.1,0.004,487643.5,487643.5,39539,0,0,0,L,1122011218,0,120.88,121.33,0100,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1468924275,772294.00
07/19/2016 06:30,2,0.186,ALERT,211.48,335.74,59.981,1468924203,"201051344001158","219011344069620",25.15,12.70,0,296.36,353.17,4.8,2.7,0.009,480823.6,480823.6,39808,0,0,0,L,1122011218,0,120.42,121.33,0100,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1468924277,772295.00
07/19/2016 06:30,2,0.184,ALERT,212.16,337.54,59.975,1468924203,"201051344000576","219011344069620",27.29,14.00,0,296.96,347.16,5.1,3.0,0.004,488140.1,488140.1,39209,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1468924278,772296.00
07/19/2016 06:30,2,0.027,ALERT,211.03,297.87,60.007,1468924203,"274151322000087","219011344069620",29.80,14.00,0,295.76,337.24,0.0,0.0,0.000,709150.4,709150.4,32989,0,0,0,L,1151911521,0,121.10,121.55,0002,12,0,0,0,0,0,0,7,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1468924280,772297.00
07/19/2016 06:45,2,0.266,ACTIVE,212.61,338.14,59.991,1468925104,"201051344000645","219011344069620",28.03,15.00,0,297.57,342.05,7.6,5.4,0.031,487714.4,487714.4,39337,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925105,772298.00
07/19/2016 06:45,2,0.186,ACTIVE,211.70,336.94,59.986,1468925104,"274151322000085","219011344069620",27.19,15.00,0,296.66,340.25,5.1,3.0,0.013,737072.7,737072.7,32829,0,0,0,L,1151911521,0,122.01,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925106,772299.00
07/19/2016 06:45,2,0.271,ACTIVE,212.83,339.65,59.991,1468925104,"201051344000633","219011344069620",28.82,14.00,0,295.46,348.66,8.0,5.8,0.031,478941.7,478941.7,39826,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925106,772300.00
07/19/2016 06:45,2,0.271,ACTIVE,212.38,336.94,60.012,1468925104,"201051344000469","219011344069620",29.68,13.70,0,296.06,342.35,8.2,6.0,0.027,480970.7,480970.7,39767,0,0,0,L,1122011218,0,120.88,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925107,772301.00
07/19/2016 06:45,2,0.275,ACTIVE,211.93,337.24,59.991,1468925104,"201051344000646","219011344069620",28.45,14.00,0,296.06,340.85,8.0,5.8,0.027,482783.5,482783.5,44312,0,0,0,L,1122011218,0,121.78,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925108,772302.00
07/19/2016 06:45,2,0.223,ALERT,211.03,335.74,59.965,1468925104,"274151322000052","219011344069620",27.47,15.50,0,296.96,341.15,6.2,4.0,0.018,754212.3,754212.3,33070,0,0,0,L,1151911521,0,121.10,121.78,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925110,772303.00
07/19/2016 06:45,2,0.281,ACTIVE,212.38,337.54,59.991,1468925104,"201051344000585","219011344069620",28.51,14.30,0,296.96,341.15,8.2,6.0,0.031,491089.6,491089.6,44317,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925111,772304.00
07/19/2016 06:45,2,0.270,ACTIVE,212.16,336.64,59.981,1468925104,"201051344001230","219011344069620",27.99,13.70,0,297.57,339.95,7.7,5.5,0.027,486187.9,486187.9,44133,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925112,772305.00
07/19/2016 06:45,2,0.268,ACTIVE,212.61,337.84,59.991,1468925104,"201051344000582","219011344069620",28.75,13.30,0,298.17,341.75,7.8,5.6,0.031,479229.3,479229.3,44260,0,0,0,L,1122011218,0,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925113,772306.00
07/19/2016 06:45,2,0.299,ACTIVE,211.70,336.04,60.018,1468925104,"201051344000955","219011344069620",28.63,14.00,0,297.57,339.95,8.7,6.5,0.031,492422.8,492422.8,44211,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925114,772307.00
07/19/2016 06:45,2,0.119,ALERT,211.48,337.84,60.007,1468925104,"274151322000094","219011344069620",30.22,14.30,0,296.36,397.35,3.7,1.6,0.013,614756.4,614756.4,34228,0,0,0,L,1151911521,0,121.10,122.23,0002,10,0,0,0,0,0,0,28,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925116,772308.00
07/19/2016 06:45,2,0.305,ACTIVE,212.16,336.94,59.996,1468925104,"201051344000579","219011344069620",28.84,14.30,0,298.17,341.75,8.9,6.7,0.031,494962.6,494962.6,19833,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925117,772309.00
07/19/2016 06:45,2,0.291,ACTIVE,211.93,336.34,59.991,1468925104,"201051344000890","219011344069620",28.49,14.30,0,297.57,340.55,8.5,6.2,0.031,489669.2,489669.2,44220,0,0,0,L,1122011218,0,121.78,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925117,772310.00
07/19/2016 06:45,2,0.291,ACTIVE,212.16,336.94,59.991,1468925104,"201051344000438","219011344069620",28.25,13.70,0,297.26,341.75,8.3,6.1,0.027,491368.6,491368.6,44226,0,0,0,L,1122011218,0,121.78,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925118,772311.00
07/19/2016 06:45,2,0.316,ACTIVE,212.38,337.54,60.028,1468925104,"201051344000417","219011344069620",28.53,14.00,0,296.66,341.15,9.2,6.9,0.027,483230.8,483230.8,44382,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925119,772312.00
07/19/2016 06:45,2,0.197,ACTIVE,211.48,337.24,59.996,1468925104,"274151322000083","219011344069620",27.06,15.00,0,297.26,340.85,5.4,3.3,0.027,747408.4,747408.4,33152,0,0,0,L,1151911521,0,121.55,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925120,772313.00
07/19/2016 06:45,2,0.207,ALERT,211.93,337.84,59.991,1468925104,"274151322000076","219011344069620",27.79,15.50,0,296.96,341.15,5.8,3.7,0.022,796741.7,796741.7,33160,0,0,0,L,1151911521,0,121.78,122.23,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925122,772314.00
07/19/2016 06:45,2,0.275,ACTIVE,212.16,337.54,59.996,1468925104,"201051344000868","219011344069620",28.61,14.30,0,297.87,342.05,8.0,5.8,0.027,479897.9,479897.9,39484,0,0,0,L,1122011218,0,121.10,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925123,772315.00
07/19/2016 06:45,2,0.191,ACTIVE,211.70,336.64,59.991,1468925104,"274151322000095","219011344069620",27.27,14.70,0,297.87,339.95,5.3,3.2,0.013,788618.0,788618.0,33076,0,0,0,L,1151911521,0,122.01,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925124,772316.00
07/19/2016 06:45,2,0.252,ACTIVE,212.16,339.34,59.949,1468925104,"201051344000988","219011344069620",28.55,14.70,0,294.86,342.95,7.4,5.2,0.035,476524.0,476524.0,39771,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925125,772317.00
07/19/2016 06:45,2,0.270,ACTIVE,212.16,336.04,59.991,1468925104,"201051344001025","219011344069620",28.84,13.70,0,296.66,341.15,7.9,5.7,0.027,490348.6,490348.6,44274,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925126,772318.00
07/19/2016 06:45,2,0.277,ACTIVE,212.16,336.94,59.996,1468925104,"201051344000458","219011344069620",28.82,15.30,0,297.57,341.15,8.2,5.9,0.035,487392.2,487392.2,39689,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925127,772319.00
07/19/2016 06:45,2,0.279,ACTIVE,212.83,338.74,59.965,1468925104,"201051344000853","219011344069620",28.31,14.70,0,297.26,342.65,8.0,5.8,0.031,486465.8,486465.8,39303,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925128,772320.00
07/19/2016 06:45,2,0.258,ACTIVE,212.38,337.84,59.996,1468925104,"201051344000685","219011344069620",28.59,14.00,0,296.66,341.75,7.5,5.3,0.031,490661.5,490661.5,44146,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925129,772321.00
07/19/2016 06:45,2,0.264,ACTIVE,212.38,337.24,59.975,1468925104,"201051344000917","219011344069620",28.31,14.70,0,295.76,340.85,7.6,5.4,0.031,487547.1,487547.1,44146,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925129,772322.00
