ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 06:45,2,0.254,ACTIVE,212.38,337.24,59.986,1468925104,"201051344001145","219011344069620",28.53,13.70,0,297.57,350.17,7.3,5.2,0.022,492726.2,492726.2,43994,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925130,772323.00
07/19/2016 06:45,2,0.283,ACTIVE,212.38,337.54,60.002,1468925104,"201051344000651","219011344069620",28.07,13.00,0,296.66,341.75,8.1,5.9,0.027,485483.7,485483.7,44332,0,0,0,L,1122011218,0,122.01,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925131,772324.00
07/19/2016 06:45,2,0.180,ACTIVE,211.03,336.94,59.991,1468925104,"274151322000088","219011344069620",25.74,15.50,0,296.96,340.25,4.7,2.6,0.027,721028.1,721028.1,32791,0,0,0,L,1151911521,0,122.01,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925132,772325.00
07/19/2016 06:45,2,0.143,ALERT,212.16,338.44,60.007,1468925104,"274151322000068","219011344069620",30.65,15.50,0,296.66,395.85,4.4,2.3,0.018,614835.0,614835.0,34440,0,0,0,L,1151911521,0,122.01,122.23,0002,13,0,0,0,0,0,0,11,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925134,772326.00
07/19/2016 06:45,2,0.279,ACTIVE,211.93,336.34,59.981,1468925104,"201051344001135","219011344069620",28.43,13.70,0,297.26,340.25,8.1,5.9,0.035,481516.7,481516.7,44254,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925135,772327.00
07/19/2016 06:45,2,0.287,ACTIVE,211.93,337.24,59.991,1468925104,"201051344000594","219011344069620",28.41,14.30,0,296.66,342.05,8.3,6.1,0.031,491578.7,491578.7,39736,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925136,772328.00
07/19/2016 06:45,2,0.273,ACTIVE,212.38,337.24,60.002,1468925104,"201051344001203","219011344069620",28.15,13.70,0,296.96,341.75,7.9,5.7,0.031,489133.5,489133.5,44316,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925137,772329.00
07/19/2016 06:45,2,0.197,ALERT,211.48,337.24,59.986,1468925104,"274151322000054","219011344069620",26.42,15.80,0,296.66,340.25,5.3,3.2,0.027,736184.3,736184.3,32824,0,0,0,L,1151911521,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925138,772330.00
07/19/2016 06:45,2,0.279,ACTIVE,212.38,336.94,60.007,1468925104,"201051344000867","219011344069620",28.11,15.00,0,296.66,341.75,8.0,5.8,0.035,478959.5,478959.5,39745,0,0,0,L,1122011218,0,121.55,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925139,772331.00
07/19/2016 06:45,2,0.303,ACTIVE,212.16,337.54,59.975,1468925104,"201051344001093","219011344069620",28.37,14.70,0,296.96,341.75,8.7,6.5,0.027,486989.2,486989.2,44205,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925140,772332.00
07/19/2016 06:45,2,0.230,ACTIVE,211.93,337.54,59.986,1468925104,"201051344000900","219011344069620",28.19,14.70,0,297.26,341.15,6.6,4.4,0.031,495073.3,495073.3,39132,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925141,772333.00
07/19/2016 06:45,2,0.283,ACTIVE,212.38,337.24,59.986,1468925104,"201051344000648","219011344069620",28.94,14.00,0,296.66,341.45,8.3,6.1,0.027,485531.6,485531.6,39425,0,0,0,L,1122011218,0,120.88,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925142,772334.00
07/19/2016 06:45,2,0.281,ACTIVE,212.38,337.54,59.991,1468925104,"201051344000569","219011344069620",28.31,15.00,0,298.17,341.45,8.1,5.9,0.031,495817.5,495817.5,39048,0,0,0,L,1122011218,0,120.88,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925143,772335.00
07/19/2016 06:45,2,0.283,ACTIVE,212.16,336.64,60.002,1468925104,"201051344000983","219011344069620",28.80,15.00,0,297.87,340.85,8.3,6.1,0.035,487644.6,487644.6,39541,0,0,0,L,1122011218,0,121.33,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925144,772336.00
07/19/2016 06:45,2,0.271,ACTIVE,212.38,337.84,59.996,1468925104,"201051344001158","219011344069620",28.07,13.70,0,296.96,341.45,7.7,5.5,0.035,480824.6,480824.6,39810,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925145,772337.00
07/19/2016 06:45,2,0.285,ACTIVE,212.61,338.14,59.986,1468925104,"201051344000576","219011344069620",28.67,14.70,0,297.26,342.65,8.3,6.1,0.027,488141.2,488141.2,39211,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925146,772338.00
07/19/2016 06:45,2,0.203,ALERT,211.70,336.94,59.981,1468925104,"274151322000087","219011344069620",25.60,16.00,0,296.36,348.06,5.3,3.2,0.018,709150.8,709150.8,32991,0,0,0,L,1151911521,0,122.01,121.78,0002,14,0,0,0,0,0,0,38,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468925147,772339.00
07/19/2016 07:00,2,0.375,ACTIVE,212.61,338.44,60.044,1468926003,"201051344000645","219011344069620",28.27,15.80,0,332.43,344.45,10.8,8.5,0.062,487716.2,487716.2,39338,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926004,772340.00
07/19/2016 07:00,2,0.297,ACTIVE,211.25,338.74,60.039,1468926003,"274151322000085","219011344069620",27.29,16.00,0,334.54,342.35,8.2,6.0,0.035,737073.9,737073.9,32830,0,0,0,L,1151911521,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926005,772341.00
07/19/2016 07:00,2,0.385,ACTIVE,212.38,339.65,60.028,1468926003,"201051344000633","219011344069620",28.37,15.00,0,331.83,345.66,11.1,8.7,0.053,478943.6,478943.6,39827,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926006,772342.00
07/19/2016 07:00,2,0.389,ACTIVE,212.16,338.44,60.039,1468926003,"201051344000469","219011344069620",28.82,14.70,0,330.63,343.85,11.4,9.1,0.057,480972.6,480972.6,39768,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926007,772343.00
07/19/2016 07:00,2,0.369,ACTIVE,211.70,337.84,60.039,1468926003,"201051344000646","219011344069620",28.84,15.30,0,330.93,342.35,10.8,8.5,0.057,482785.3,482785.3,44313,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926008,772344.00
07/19/2016 07:00,2,0.328,ACTIVE,211.03,338.44,60.002,1468926003,"274151322000052","219011344069620",27.85,16.70,0,333.63,342.95,9.3,7.0,0.049,754213.6,754213.6,33072,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926009,772345.00
07/19/2016 07:00,2,0.385,ACTIVE,212.38,338.44,60.039,1468926003,"201051344000585","219011344069620",28.45,15.30,0,330.93,342.65,11.1,8.8,0.057,491091.4,491091.4,44318,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926010,772346.00
07/19/2016 07:00,2,0.354,ACTIVE,211.93,336.94,60.039,1468926003,"201051344001230","219011344069620",28.53,14.70,0,330.03,341.45,10.2,8.0,0.044,486189.6,486189.6,44134,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926011,772347.00
07/19/2016 07:00,2,0.373,ACTIVE,212.61,337.84,60.039,1468926003,"201051344000582","219011344069620",27.91,14.30,0,331.23,342.35,10.6,8.3,0.049,479231.1,479231.1,44261,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926012,772348.00
07/19/2016 07:00,2,0.395,ACTIVE,211.70,336.64,60.034,1468926003,"201051344000955","219011344069620",28.86,15.00,0,330.33,342.05,11.6,9.3,0.053,492424.8,492424.8,44212,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926012,772349.00
07/19/2016 07:00,2,0.186,ACTIVE,211.48,391.94,60.023,1468926003,"274151322000094","219011344069620",36.66,16.00,0,334.84,393.45,6.9,4.8,0.044,614757.2,614757.2,34230,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926013,772350.00
07/19/2016 07:00,2,0.410,ACTIVE,211.93,337.84,60.034,1468926003,"201051344000579","219011344069620",28.59,15.50,0,332.43,343.25,11.9,9.6,0.057,494964.7,494964.7,19834,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926014,772351.00
07/19/2016 07:00,2,0.383,ACTIVE,211.93,336.94,60.028,1468926003,"201051344000890","219011344069620",29.00,15.00,0,330.93,342.95,11.3,9.0,0.049,489671.2,489671.2,44221,0,0,0,L,1122011218,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926015,772352.00
07/19/2016 07:00,2,0.375,ACTIVE,212.16,338.14,60.039,1468926003,"201051344000438","219011344069620",29.30,14.70,0,331.83,343.25,11.2,8.9,0.053,491370.5,491370.5,44227,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926016,772353.00
07/19/2016 07:00,2,0.416,ACTIVE,212.16,337.54,60.044,1468926003,"201051344000417","219011344069620",28.07,15.30,0,330.93,343.85,11.9,9.5,0.053,483232.9,483232.9,44383,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926017,772354.00
07/19/2016 07:00,2,0.301,ACTIVE,211.48,339.04,60.044,1468926003,"274151322000083","219011344069620",27.69,15.80,0,333.93,343.85,8.4,6.2,0.044,747409.6,747409.6,33153,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926018,772355.00
07/19/2016 07:00,2,0.318,ACTIVE,211.93,337.54,60.002,1468926003,"274151322000076","219011344069620",27.91,16.30,0,335.14,343.55,9.0,6.8,0.049,796743.0,796743.0,33162,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926019,772356.00
07/19/2016 07:00,2,0.387,ACTIVE,211.93,338.14,60.044,1468926003,"201051344000868","219011344069620",28.13,15.00,0,331.23,342.95,11.1,8.8,0.053,479899.7,479899.7,39485,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926021,772357.00
07/19/2016 07:00,2,0.299,ACTIVE,211.25,337.24,60.039,1468926003,"274151322000095","219011344069620",27.85,15.80,0,334.24,343.25,8.4,6.2,0.040,788619.1,788619.1,33077,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926021,772358.00
07/19/2016 07:00,2,0.367,ACTIVE,211.70,339.04,60.044,1468926003,"201051344000988","219011344069620",27.97,15.30,0,331.83,344.76,10.4,8.2,0.066,476525.7,476525.7,39772,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926022,772359.00
07/19/2016 07:00,2,0.365,ACTIVE,211.93,336.34,60.039,1468926003,"201051344001025","219011344069620",29.18,14.70,0,331.23,342.95,10.8,8.5,0.062,490350.4,490350.4,44275,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926023,772360.00
07/19/2016 07:00,2,0.381,ACTIVE,211.93,337.84,60.039,1468926003,"201051344000458","219011344069620",29.16,15.80,0,331.83,342.95,11.3,9.0,0.057,487394.0,487394.0,39690,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926024,772361.00
07/19/2016 07:00,2,0.375,ACTIVE,212.38,339.04,60.039,1468926003,"201051344000853","219011344069620",28.77,15.50,0,333.03,344.76,11.0,8.7,0.062,486467.7,486467.7,39304,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926025,772362.00
07/19/2016 07:00,2,0.359,ACTIVE,212.38,338.74,60.039,1468926003,"201051344000685","219011344069620",27.57,15.00,0,331.23,343.25,10.1,7.8,0.057,490663.2,490663.2,44147,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926026,772363.00
07/19/2016 07:00,2,0.346,ACTIVE,212.16,338.44,60.049,1468926003,"201051344000917","219011344069620",28.98,15.50,0,331.23,342.95,10.2,7.9,0.053,487548.8,487548.8,44147,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926027,772364.00
07/19/2016 07:00,2,0.357,ACTIVE,212.16,337.54,60.034,1468926003,"201051344001145","219011344069620",27.73,14.70,0,332.43,342.65,10.1,7.8,0.053,492727.8,492727.8,43995,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926028,772365.00
07/19/2016 07:00,2,0.377,ACTIVE,212.16,338.14,60.034,1468926003,"201051344000651","219011344069620",28.25,14.00,0,332.13,342.65,10.8,8.5,0.057,485485.5,485485.5,44333,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926029,772366.00
07/19/2016 07:00,2,0.279,ACTIVE,210.80,337.24,60.039,1468926003,"274151322000088","219011344069620",26.94,16.30,0,333.33,341.45,7.7,5.5,0.040,721029.1,721029.1,32792,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926030,772367.00
07/19/2016 07:00,2,0.211,ACTIVE,212.16,392.25,60.028,1468926003,"274151322000068","219011344069620",36.78,17.50,0,335.74,403.37,7.8,5.7,0.035,614836.0,614836.0,34442,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926030,772368.00
07/19/2016 07:00,2,0.373,ACTIVE,211.70,336.34,60.039,1468926003,"201051344001135","219011344069620",29.22,14.70,0,332.13,341.75,11.1,8.8,0.053,481518.5,481518.5,44255,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926031,772369.00
07/19/2016 07:00,2,0.393,ACTIVE,211.70,337.84,60.039,1468926003,"201051344000594","219011344069620",27.97,15.30,0,330.63,343.85,11.2,8.9,0.057,491580.6,491580.6,39737,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926032,772370.00
07/19/2016 07:00,2,0.365,ACTIVE,212.16,337.84,60.044,1468926003,"201051344001203","219011344069620",28.63,14.70,0,332.13,343.85,10.6,8.3,0.053,489135.3,489135.3,44317,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926033,772371.00
07/19/2016 07:00,2,0.297,ACTIVE,211.03,336.94,60.034,1468926003,"274151322000054","219011344069620",27.51,17.00,0,333.33,341.15,8.3,6.1,0.040,736185.5,736185.5,32826,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926034,772372.00
07/19/2016 07:00,2,0.383,ACTIVE,212.16,337.54,60.034,1468926003,"201051344000867","219011344069620",28.39,15.80,0,331.53,343.25,11.1,8.8,0.062,478961.3,478961.3,39746,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926035,772373.00
07/19/2016 07:00,2,0.402,ACTIVE,211.93,337.84,60.039,1468926003,"201051344001093","219011344069620",27.65,15.50,0,331.83,343.25,11.3,9.0,0.057,486991.1,486991.1,44206,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926036,772374.00
07/19/2016 07:00,2,0.344,ACTIVE,211.70,338.74,60.034,1468926003,"201051344000900","219011344069620",27.39,15.30,0,330.63,343.25,9.6,7.3,0.057,495074.8,495074.8,39133,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926037,772375.00
07/19/2016 07:00,2,0.393,ACTIVE,212.16,338.14,60.034,1468926003,"201051344000648","219011344069620",28.39,14.70,0,332.73,343.55,11.3,9.0,0.057,485533.5,485533.5,39426,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926038,772376.00
07/19/2016 07:00,2,0.391,ACTIVE,211.93,338.44,60.055,1468926003,"201051344000569","219011344069620",27.99,15.80,0,332.13,343.55,11.1,8.8,0.057,495819.3,495819.3,39049,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926039,772377.00
07/19/2016 07:00,2,0.393,ACTIVE,211.70,337.84,60.018,1468926003,"201051344000983","219011344069620",28.37,15.50,0,330.93,342.65,11.3,9.0,0.062,487646.5,487646.5,39542,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926040,772378.00
07/19/2016 07:00,2,0.375,ACTIVE,211.93,337.54,60.034,1468926003,"201051344001158","219011344069620",28.19,15.00,0,330.93,343.25,10.8,8.5,0.062,480826.3,480826.3,39811,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926041,772379.00
07/19/2016 07:00,2,0.391,ACTIVE,212.38,339.34,60.044,1468926003,"201051344000576","219011344069620",28.21,15.30,0,332.43,344.15,11.2,8.8,0.057,488143.1,488143.1,39212,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926041,772380.00
07/19/2016 07:00,2,0.299,ACTIVE,211.25,337.54,59.996,1468926003,"274151322000087","219011344069620",27.00,17.50,0,333.63,342.35,8.2,6.0,0.035,709152.0,709152.0,32993,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926042,772381.00
07/19/2016 07:15,2,0.469,ACTIVE,211.70,337.54,59.996,1468926904,"201051344000645","219011344069620",24.81,16.30,0,332.13,345.36,11.8,9.4,0.071,487718.4,487718.4,39339,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926905,772382.00
07/19/2016 07:15,2,0.355,ACTIVE,210.80,338.44,59.986,1468926904,"274151322000085","219011344069620",27.71,17.00,0,333.33,343.85,10.0,7.7,0.053,737075.6,737075.6,32831,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926906,772383.00
07/19/2016 07:15,2,0.461,ACTIVE,211.70,339.34,59.991,1468926904,"201051344000633","219011344069620",27.81,15.80,0,331.83,346.56,13.0,10.6,0.075,478946.0,478946.0,39828,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926907,772384.00
07/19/2016 07:15,2,0.459,ACTIVE,211.25,337.24,59.996,1468926904,"201051344000469","219011344069620",28.63,15.50,0,330.63,344.45,13.3,11.0,0.080,480975.1,480975.1,39769,0,0,0,L,1122011218,0,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926907,772385.00
07/19/2016 07:15,2,0.432,ACTIVE,210.80,336.34,59.991,1468926904,"201051344000646","219011344069620",29.08,16.30,0,330.93,344.15,12.7,10.3,0.066,482787.6,482787.6,44314,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926908,772386.00
07/19/2016 07:15,2,0.395,ACTIVE,210.35,336.04,59.991,1468926904,"274151322000052","219011344069620",27.79,17.80,0,332.43,347.16,11.2,8.8,0.053,754215.7,754215.7,33073,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926909,772387.00
07/19/2016 07:15,2,0.463,ACTIVE,211.03,336.64,59.965,1468926904,"201051344000585","219011344069620",27.49,16.70,0,331.23,344.76,12.9,10.6,0.075,491093.9,491093.9,44319,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926910,772388.00
07/19/2016 07:15,2,0.414,ACTIVE,211.03,335.44,60.007,1468926904,"201051344001230","219011344069620",28.57,15.80,0,329.73,342.35,12.0,9.7,0.071,486191.8,486191.8,44135,0,0,0,L,1122011218,0,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926911,772389.00
07/19/2016 07:15,2,0.432,ACTIVE,211.48,336.34,59.991,1468926904,"201051344000582","219011344069620",28.47,15.30,0,330.93,343.85,12.5,10.1,0.071,479233.4,479233.4,44262,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926912,772390.00
07/19/2016 07:15,2,0.459,ACTIVE,210.57,334.84,59.986,1468926904,"201051344000955","219011344069620",28.73,16.00,0,330.03,343.25,13.4,11.0,0.071,492427.3,492427.3,44213,0,0,0,L,1122011218,0,120.65,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926913,772391.00
07/19/2016 07:15,2,0.207,ACTIVE,210.80,417.79,59.996,1468926904,"274151322000094","219011344069620",39.62,18.00,0,333.33,421.40,8.3,6.1,0.035,614758.6,614758.6,34231,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926914,772392.00
07/19/2016 07:15,2,0.467,ACTIVE,211.48,337.54,59.996,1468926904,"201051344000579","219011344069620",29.30,17.00,0,331.83,344.15,13.9,11.5,0.075,494967.3,494967.3,19835,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926915,772393.00
07/19/2016 07:15,2,0.447,ACTIVE,211.03,336.04,59.991,1468926904,"201051344000890","219011344069620",28.96,16.00,0,330.33,343.55,13.1,10.7,0.071,489673.6,489673.6,44222,0,0,0,L,1122011218,0,121.33,120.20,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926916,772394.00
07/19/2016 07:15,2,0.447,ACTIVE,211.25,336.64,60.028,1468926904,"201051344000438","219011344069620",28.94,15.50,0,331.83,344.45,13.1,10.8,0.066,491373.0,491373.0,44228,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926917,772395.00
07/19/2016 07:15,2,0.469,ACTIVE,211.25,336.64,59.975,1468926904,"201051344000417","219011344069620",28.82,16.00,0,330.93,343.85,13.7,11.3,0.071,483235.4,483235.4,44384,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926918,772396.00
07/19/2016 07:15,2,0.363,ACTIVE,210.57,338.14,60.012,1468926904,"274151322000083","219011344069620",27.87,17.00,0,333.03,347.16,10.2,8.0,0.057,747411.4,747411.4,33154,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926919,772397.00
07/19/2016 07:15,2,0.375,ACTIVE,211.25,339.04,59.981,1468926904,"274151322000076","219011344069620",28.82,17.80,0,333.63,342.95,10.9,8.6,0.062,796745.0,796745.0,33163,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926920,772398.00
07/19/2016 07:15,2,0.459,ACTIVE,211.48,337.24,60.002,1468926904,"201051344000868","219011344069620",28.01,15.80,0,331.53,344.45,13.1,10.7,0.075,479902.2,479902.2,39486,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926921,772399.00
07/19/2016 07:15,2,0.361,ACTIVE,210.57,335.44,59.991,1468926904,"274151322000095","219011344069620",27.87,17.00,0,331.83,345.66,10.3,8.0,0.053,788620.9,788620.9,33078,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926922,772400.00
07/19/2016 07:15,2,0.436,ACTIVE,211.48,339.34,59.991,1468926904,"201051344000988","219011344069620",27.91,16.30,0,330.63,346.26,12.3,10.0,0.084,476528.0,476528.0,39773,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926922,772401.00
07/19/2016 07:15,2,0.432,ACTIVE,211.03,336.34,59.991,1468926904,"201051344001025","219011344069620",28.90,15.80,0,331.23,344.45,12.7,10.3,0.071,490352.7,490352.7,44276,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926923,772402.00
07/19/2016 07:15,2,0.449,ACTIVE,211.48,337.24,60.002,1468926904,"201051344000458","219011344069620",28.98,17.00,0,331.83,344.45,13.2,10.8,0.080,487396.5,487396.5,39691,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926924,772403.00
07/19/2016 07:15,2,0.432,ACTIVE,211.70,338.74,59.996,1468926904,"201051344000853","219011344069620",29.24,16.30,0,333.03,345.96,12.8,10.4,0.075,486470.1,486470.1,39305,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926925,772404.00
07/19/2016 07:15,2,0.426,ACTIVE,211.25,336.94,59.991,1468926904,"201051344000685","219011344069620",27.59,16.00,0,331.23,344.76,11.9,9.6,0.071,490665.3,490665.3,44148,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926926,772405.00
07/19/2016 07:15,2,0.424,ACTIVE,211.48,337.24,60.002,1468926904,"201051344000917","219011344069620",27.91,16.70,0,330.63,344.76,12.0,9.7,0.071,487551.0,487551.0,44148,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926927,772406.00
07/19/2016 07:15,2,0.420,ACTIVE,211.48,336.94,60.002,1468926904,"201051344001145","219011344069620",27.99,15.50,0,331.83,344.15,11.9,9.6,0.071,492730.0,492730.0,43996,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926928,772407.00
07/19/2016 07:15,2,0.449,ACTIVE,211.48,337.24,59.991,1468926904,"201051344000651","219011344069620",27.69,15.30,0,332.13,344.15,12.6,10.3,0.075,485487.9,485487.9,44334,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926929,772408.00
07/19/2016 07:15,2,0.342,ACTIVE,210.35,336.04,60.002,1468926904,"274151322000088","219011344069620",27.23,17.50,0,331.83,344.76,9.4,7.2,0.053,721030.7,721030.7,32793,0,0,0,L,1151911521,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926930,772409.00
07/19/2016 07:15,2,0.248,ACTIVE,211.25,402.46,59.991,1468926904,"274151322000068","219011344069620",37.89,19.80,0,334.24,424.41,9.6,7.3,0.049,614837.6,614837.6,34443,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926931,772410.00
07/19/2016 07:15,2,0.451,ACTIVE,211.03,335.14,59.986,1468926904,"201051344001135","219011344069620",28.13,15.80,0,331.23,342.35,12.9,10.5,0.066,481520.9,481520.9,44256,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926931,772411.00
07/19/2016 07:15,2,0.445,ACTIVE,211.25,337.54,59.965,1468926904,"201051344000594","219011344069620",29.30,16.30,0,330.33,344.15,13.2,10.8,0.080,491583.1,491583.1,39738,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926932,772412.00
07/19/2016 07:15,2,0.447,ACTIVE,211.25,336.04,59.996,1468926904,"201051344001203","219011344069620",27.21,15.80,0,331.53,344.45,12.4,10.1,0.080,489137.6,489137.6,44318,0,0,0,L,1122011218,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926933,772413.00
07/19/2016 07:15,2,0.359,ACTIVE,210.35,338.44,59.986,1468926904,"274151322000054","219011344069620",27.75,18.30,0,331.83,346.26,10.1,7.8,0.062,736187.2,736187.2,32827,0,0,0,L,1151911521,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926934,772414.00
07/19/2016 07:15,2,0.439,ACTIVE,211.70,337.24,60.012,1468926904,"201051344000867","219011344069620",29.12,16.70,0,331.23,343.85,13.0,10.6,0.075,478963.8,478963.8,39747,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926935,772415.00
07/19/2016 07:15,2,0.459,ACTIVE,211.03,336.94,59.996,1468926904,"201051344001093","219011344069620",28.01,16.30,0,330.63,343.25,13.1,10.7,0.075,486993.6,486993.6,44207,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926936,772416.00
07/19/2016 07:15,2,0.412,ACTIVE,211.25,338.14,60.028,1468926904,"201051344000900","219011344069620",27.75,16.00,0,331.23,344.76,11.6,9.3,0.071,495076.8,495076.8,39134,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926937,772417.00
07/19/2016 07:15,2,0.467,ACTIVE,211.70,337.84,59.996,1468926904,"201051344000648","219011344069620",28.21,15.50,0,331.83,344.15,13.4,11.0,0.075,485536.0,485536.0,39427,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926938,772418.00
07/19/2016 07:15,2,0.445,ACTIVE,211.48,337.54,60.007,1468926904,"201051344000569","219011344069620",28.88,16.70,0,331.53,344.45,13.0,10.7,0.075,495821.8,495821.8,39050,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926939,772419.00
07/19/2016 07:15,2,0.457,ACTIVE,211.48,337.24,60.007,1468926904,"201051344000983","219011344069620",28.59,16.30,0,331.23,344.45,13.2,10.8,0.080,487649.0,487649.0,39543,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926940,772420.00
07/19/2016 07:15,2,0.438,ACTIVE,211.48,337.24,59.996,1468926904,"201051344001158","219011344069620",28.43,16.00,0,330.93,345.36,12.6,10.3,0.071,480828.7,480828.7,39812,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926941,772421.00
07/19/2016 07:15,2,0.455,ACTIVE,211.93,338.74,60.002,1468926904,"201051344000576","219011344069620",28.25,16.00,0,332.13,345.06,13.1,10.7,0.075,488145.5,488145.5,39213,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926942,772422.00
07/19/2016 07:15,2,0.354,ACTIVE,210.80,337.54,59.991,1468926904,"274151322000087","219011344069620",27.83,19.30,0,332.73,345.96,10.0,7.7,0.044,709153.7,709153.7,32994,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468926943,772423.00
07/19/2016 07:30,2,0.496,ACTIVE,211.70,338.74,59.986,1468927804,"201051344000645","219011344069620",28.98,17.30,0,331.23,345.36,14.6,12.2,0.088,487721.2,487721.2,39340,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927805,772424.00
07/19/2016 07:30,2,0.418,ACTIVE,211.03,337.24,59.933,1468927804,"274151322000085","219011344069620",27.73,18.00,0,333.33,342.35,11.7,9.4,0.057,737077.7,737077.7,32832,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927806,772425.00
07/19/2016 07:30,2,0.508,ACTIVE,211.70,339.95,59.944,1468927804,"201051344000633","219011344069620",29.18,17.00,0,330.63,346.26,15.1,12.6,0.097,478948.9,478948.9,39829,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927807,772426.00
07/19/2016 07:30,2,0.523,ACTIVE,211.25,338.14,59.986,1468927804,"201051344000469","219011344069620",29.00,17.00,0,329.73,344.76,15.4,12.9,0.102,480978.0,480978.0,39770,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927808,772427.00
07/19/2016 07:30,2,0.477,ACTIVE,210.80,336.94,59.981,1468927804,"201051344000646","219011344069620",29.46,17.50,0,328.22,343.55,14.2,11.8,0.080,482790.3,482790.3,44315,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927809,772428.00
07/19/2016 07:30,2,0.463,ACTIVE,210.80,338.14,60.002,1468927804,"274151322000052","219011344069620",27.87,19.00,0,332.43,343.25,13.1,10.7,0.075,754218.1,754218.1,33074,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927810,772429.00
07/19/2016 07:30,2,0.492,ACTIVE,211.25,336.94,59.981,1468927804,"201051344000585","219011344069620",29.18,17.80,0,328.82,343.55,14.6,12.1,0.088,491096.7,491096.7,44320,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927811,772430.00
07/19/2016 07:30,2,0.494,ACTIVE,211.03,335.44,59.938,1468927804,"201051344001230","219011344069620",28.69,17.00,0,327.02,342.35,14.4,12.0,0.088,486194.4,486194.4,44136,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927812,772431.00
07/19/2016 07:30,2,0.496,ACTIVE,211.70,337.84,59.981,1468927804,"201051344000582","219011344069620",28.19,16.30,0,329.13,343.55,14.2,11.8,0.084,479236.1,479236.1,44263,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927812,772432.00
07/19/2016 07:30,2,0.537,ACTIVE,210.80,336.94,60.002,1468927804,"201051344000955","219011344069620",28.84,17.00,0,326.72,343.55,15.8,13.3,0.106,492430.3,492430.3,44214,0,0,0,L,1122011218,0,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927813,772433.00
07/19/2016 07:30,2,0.215,ACTIVE,210.80,430.12,59.981,1468927804,"274151322000094","219011344069620",41.01,19.80,0,333.63,434.02,8.9,6.7,0.040,614760.2,614760.2,34232,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927814,772434.00
07/19/2016 07:30,2,0.545,ACTIVE,211.25,337.84,59.991,1468927804,"201051344000579","219011344069620",28.78,18.30,0,330.33,345.06,15.9,13.4,0.093,494970.4,494970.4,19836,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927815,772435.00
07/19/2016 07:30,2,0.510,ACTIVE,211.03,336.34,59.981,1468927804,"201051344000890","219011344069620",29.32,17.30,0,328.52,343.55,15.2,12.7,0.088,489676.5,489676.5,44223,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927816,772436.00
07/19/2016 07:30,2,0.514,ACTIVE,211.25,337.24,59.996,1468927804,"201051344000438","219011344069620",28.96,16.70,0,329.73,343.85,15.1,12.6,0.088,491375.8,491375.8,44229,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927817,772437.00
07/19/2016 07:30,2,0.535,ACTIVE,211.25,336.94,60.002,1468927804,"201051344000417","219011344069620",28.61,17.30,0,329.43,343.25,15.6,13.1,0.093,483238.4,483238.4,44385,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927818,772438.00
07/19/2016 07:30,2,0.426,ACTIVE,210.80,337.84,59.975,1468927804,"274151322000083","219011344069620",27.79,17.80,0,332.73,342.65,12.0,9.6,0.075,747413.6,747413.6,33155,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927819,772439.00
07/19/2016 07:30,2,0.439,ACTIVE,211.25,338.74,59.965,1468927804,"274151322000076","219011344069620",28.69,19.00,0,333.63,343.55,12.8,10.4,0.075,796747.3,796747.3,33164,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927820,772440.00
07/19/2016 07:30,2,0.516,ACTIVE,211.03,337.84,59.991,1468927804,"201051344000868","219011344069620",28.96,16.70,0,329.73,344.76,15.2,12.7,0.093,479905.0,479905.0,39487,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927821,772441.00
07/19/2016 07:30,2,0.424,ACTIVE,210.80,337.24,59.938,1468927804,"274151322000095","219011344069620",27.77,17.80,0,332.73,342.05,11.9,9.6,0.066,788623.1,788623.1,33079,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927822,772442.00
07/19/2016 07:30,2,0.498,ACTIVE,211.03,339.34,59.981,1468927804,"201051344000988","219011344069620",28.80,17.80,0,330.33,346.86,14.6,12.1,0.106,476530.7,476530.7,39774,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927823,772443.00
07/19/2016 07:30,2,0.520,ACTIVE,211.03,336.34,59.986,1468927804,"201051344001025","219011344069620",25.84,17.00,0,329.43,344.15,13.6,11.2,0.080,490355.5,490355.5,44277,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927824,772444.00
07/19/2016 07:30,2,0.510,ACTIVE,211.25,337.84,59.975,1468927804,"201051344000458","219011344069620",28.59,18.30,0,330.03,344.15,14.8,12.3,0.097,487399.3,487399.3,39692,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927824,772445.00
07/19/2016 07:30,2,0.514,ACTIVE,211.70,339.34,59.981,1468927804,"201051344000853","219011344069620",28.01,17.50,0,331.53,345.66,14.6,12.2,0.088,486472.9,486472.9,39306,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927825,772446.00
07/19/2016 07:30,2,0.480,ACTIVE,211.48,337.84,59.986,1468927804,"201051344000685","219011344069620",28.55,17.00,0,329.13,344.15,13.9,11.5,0.093,490667.9,490667.9,44149,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927826,772447.00
07/19/2016 07:30,2,0.479,ACTIVE,211.25,337.24,59.981,1468927804,"201051344000917","219011344069620",28.41,17.50,0,328.82,343.85,13.8,11.4,0.084,487553.6,487553.6,44149,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927827,772448.00
07/19/2016 07:30,2,0.473,ACTIVE,211.25,336.94,60.007,1468927804,"201051344001145","219011344069620",28.53,16.70,0,330.33,344.15,13.7,11.3,0.084,492732.6,492732.6,43997,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927828,772449.00
07/19/2016 07:30,2,0.484,ACTIVE,211.25,337.24,59.975,1468927804,"201051344000651","219011344069620",29.46,16.00,0,330.03,343.85,14.4,12.0,0.084,485490.7,485490.7,44335,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927829,772450.00
07/19/2016 07:30,2,0.402,ACTIVE,210.57,337.84,59.996,1468927804,"274151322000088","219011344069620",27.85,18.70,0,332.13,342.05,11.3,9.0,0.057,721032.7,721032.7,32794,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927830,772451.00
07/19/2016 07:30,2,0.283,ACTIVE,211.48,411.18,59.986,1468927804,"274151322000068","219011344069620",38.70,21.50,0,335.14,419.90,11.2,8.9,0.057,614839.6,614839.6,34444,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927831,772452.00
07/19/2016 07:30,2,0.510,ACTIVE,210.80,336.04,59.981,1468927804,"201051344001135","219011344069620",28.59,16.70,0,328.82,342.95,14.8,12.3,0.084,481523.8,481523.8,44257,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927832,772453.00
07/19/2016 07:30,2,0.514,ACTIVE,211.03,337.84,59.991,1468927804,"201051344000594","219011344069620",29.24,17.50,0,329.43,345.66,15.3,12.8,0.102,491586.0,491586.0,39739,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927833,772454.00
07/19/2016 07:30,2,0.500,ACTIVE,211.25,336.04,59.986,1468927804,"201051344001203","219011344069620",29.32,16.70,0,329.73,344.45,14.9,12.4,0.088,489140.4,489140.4,44319,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927834,772455.00
07/19/2016 07:30,2,0.420,ACTIVE,210.57,338.14,59.975,1468927804,"274151322000054","219011344069620",27.91,19.50,0,332.13,342.35,11.9,9.6,0.071,736189.4,736189.4,32828,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927835,772456.00
07/19/2016 07:30,2,0.516,ACTIVE,211.48,336.94,59.986,1468927804,"201051344000867","219011344069620",29.20,17.30,0,329.43,344.76,15.3,12.8,0.097,478966.6,478966.6,39748,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927835,772457.00
07/19/2016 07:30,2,0.553,ACTIVE,211.25,337.24,60.007,1468927804,"201051344001093","219011344069620",25.52,17.50,0,329.13,343.85,14.3,11.9,0.080,486996.4,486996.4,44208,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927836,772458.00
07/19/2016 07:30,2,0.488,ACTIVE,211.25,338.44,59.986,1468927804,"201051344000900","219011344069620",26.96,16.70,0,330.03,345.06,13.3,10.9,0.093,495079.4,495079.4,39135,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927837,772459.00
07/19/2016 07:30,2,0.521,ACTIVE,211.48,338.14,59.981,1468927804,"201051344000648","219011344069620",28.53,16.30,0,330.63,345.66,15.1,12.6,0.093,485538.8,485538.8,39428,0,0,0,L,1122011218,0,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927838,772460.00
07/19/2016 07:30,2,0.506,ACTIVE,211.25,337.84,59.986,1468927804,"201051344000569","219011344069620",29.08,17.80,0,330.93,344.45,14.9,12.5,0.097,495824.6,495824.6,39051,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927839,772461.00
07/19/2016 07:30,2,0.492,ACTIVE,211.25,337.84,59.991,1468927804,"201051344000983","219011344069620",29.56,17.50,0,330.93,344.45,14.8,12.3,0.093,487651.9,487651.9,39544,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927840,772462.00
07/19/2016 07:30,2,0.506,ACTIVE,211.48,338.44,59.970,1468927804,"201051344001158","219011344069620",28.45,17.30,0,330.03,345.36,14.6,12.2,0.097,480831.4,480831.4,39813,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927841,772463.00
07/19/2016 07:30,2,0.537,ACTIVE,211.70,339.04,59.959,1468927804,"201051344000576","219011344069620",26.08,17.00,0,331.23,345.96,14.2,11.8,0.088,488148.4,488148.4,39214,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927842,772464.00
07/19/2016 07:30,2,0.416,ACTIVE,211.03,336.04,59.981,1468927804,"274151322000087","219011344069620",27.79,20.30,0,332.43,342.95,11.7,9.4,0.053,709155.8,709155.8,32995,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468927843,772465.00
07/19/2016 07:45,2,0.654,ACTIVE,213.29,342.35,59.959,1468928703,"201051344000645","219011344069620",29.30,18.00,0,331.23,350.47,19.4,16.8,0.137,487724.7,487724.7,39341,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928704,772466.00
