ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 07:45,2,0.561,ACTIVE,211.48,338.74,59.970,1468928703,"274151322000085","219011344069620",28.77,19.00,0,333.03,345.06,16.4,13.9,0.097,737080.5,737080.5,32833,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928705,772467.00
07/19/2016 07:45,2,0.674,ACTIVE,213.29,343.55,59.975,1468928703,"201051344000633","219011344069620",29.60,17.80,0,331.23,352.27,20.2,17.6,0.146,478952.6,478952.6,39830,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928706,772468.00
07/19/2016 07:45,2,0.701,ACTIVE,213.06,342.35,60.002,1468928703,"201051344000469","219011344069620",29.08,18.00,0,329.13,350.77,20.7,18.0,0.150,480981.8,480981.8,39771,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928707,772469.00
07/19/2016 07:45,2,0.605,ACTIVE,211.70,339.04,59.970,1468928703,"201051344000646","219011344069620",29.92,19.00,0,327.92,346.56,18.4,15.8,0.128,482793.6,482793.6,44316,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928708,772470.00
07/19/2016 07:45,2,0.619,ACTIVE,211.25,338.14,59.965,1468928703,"274151322000052","219011344069620",29.22,20.00,0,332.43,345.66,18.3,15.8,0.115,754221.3,754221.3,33075,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928709,772471.00
07/19/2016 07:45,2,0.623,ACTIVE,212.16,339.95,59.959,1468928703,"201051344000585","219011344069620",29.26,19.30,0,329.73,346.56,18.5,15.9,0.124,491100.1,491100.1,44321,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928710,772472.00
07/19/2016 07:45,2,0.660,ACTIVE,211.70,339.04,59.959,1468928703,"201051344001230","219011344069620",28.94,18.70,0,327.32,346.56,19.4,16.8,0.141,486197.9,486197.9,44137,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928710,772473.00
07/19/2016 07:45,2,0.637,ACTIVE,212.38,339.95,60.002,1468928703,"201051344000582","219011344069620",29.00,17.50,0,329.43,347.76,18.8,16.2,0.128,479239.5,479239.5,44264,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928711,772474.00
07/19/2016 07:45,2,0.721,ACTIVE,211.48,339.65,59.965,1468928703,"201051344000955","219011344069620",29.16,18.30,0,327.92,347.46,21.3,18.6,0.155,492434.2,492434.2,44215,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928712,772475.00
07/19/2016 07:45,2,0.383,ACTIVE,211.48,424.71,59.954,1468928703,"274151322000094","219011344069620",40.16,21.30,0,333.63,455.97,15.7,13.2,0.097,614762.2,614762.2,34233,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928713,772476.00
07/19/2016 07:45,2,0.709,ACTIVE,212.83,342.35,60.007,1468928703,"201051344000579","219011344069620",29.10,19.50,0,330.93,350.77,20.9,18.3,0.146,494974.3,494974.3,19837,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928714,772477.00
07/19/2016 07:45,2,0.697,ACTIVE,211.70,339.34,59.970,1468928703,"201051344000890","219011344069620",28.94,18.30,0,328.82,348.06,20.5,17.9,0.141,489680.3,489680.3,44224,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928715,772478.00
07/19/2016 07:45,2,0.670,ACTIVE,212.16,339.95,59.970,1468928703,"201051344000438","219011344069620",29.74,18.00,0,330.33,348.36,20.2,17.6,0.137,491379.5,491379.5,44230,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928716,772479.00
07/19/2016 07:45,2,0.686,ACTIVE,212.16,340.25,59.965,1468928703,"201051344000417","219011344069620",29.26,18.30,0,328.22,347.76,20.4,17.7,0.141,483242.2,483242.2,44386,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928717,772480.00
07/19/2016 07:45,2,0.566,ACTIVE,211.48,337.84,59.949,1468928703,"274151322000083","219011344069620",29.18,18.70,0,332.73,345.36,16.8,14.2,0.102,747416.5,747416.5,33156,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928718,772481.00
07/19/2016 07:45,2,0.602,ACTIVE,211.93,342.05,59.959,1468928703,"274151322000076","219011344069620",29.60,20.00,0,333.93,346.26,18.0,15.5,0.119,796750.5,796750.5,33165,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928719,772482.00
07/19/2016 07:45,2,0.701,ACTIVE,212.61,341.75,59.959,1468928703,"201051344000868","219011344069620",29.12,17.80,0,330.03,350.47,20.7,18.0,0.146,479908.8,479908.8,39488,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928720,772483.00
07/19/2016 07:45,2,0.555,ACTIVE,211.48,340.55,59.959,1468928703,"274151322000095","219011344069620",28.82,19.00,0,332.73,344.45,16.2,13.7,0.106,788625.9,788625.9,33080,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928721,772484.00
07/19/2016 07:45,2,0.684,ACTIVE,212.83,344.15,59.944,1468928703,"201051344000988","219011344069620",28.90,19.00,0,330.03,352.57,20.1,17.4,0.159,476534.3,476534.3,39775,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928722,772485.00
07/19/2016 07:45,2,0.648,ACTIVE,211.70,338.74,59.959,1468928703,"201051344001025","219011344069620",29.06,18.00,0,329.13,347.76,19.1,16.5,0.137,490359.0,490359.0,44278,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928723,772486.00
07/19/2016 07:45,2,0.652,ACTIVE,212.83,341.45,59.991,1468928703,"201051344000458","219011344069620",29.22,19.50,0,330.63,349.26,19.3,16.7,0.141,487402.8,487402.8,39693,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928724,772487.00
07/19/2016 07:45,2,0.654,ACTIVE,213.51,343.55,59.975,1468928703,"201051344000853","219011344069620",29.34,19.00,0,332.13,351.37,19.5,16.9,0.137,486476.4,486476.4,39307,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928725,772488.00
07/19/2016 07:45,2,0.639,ACTIVE,212.16,340.55,59.965,1468928703,"201051344000685","219011344069620",28.67,18.00,0,329.13,348.06,18.6,16.0,0.137,490671.3,490671.3,44150,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928726,772489.00
07/19/2016 07:45,2,0.605,ACTIVE,211.93,339.95,59.965,1468928703,"201051344000917","219011344069620",29.44,18.70,0,328.22,347.16,18.1,15.5,0.124,487556.7,487556.7,44150,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928727,772490.00
07/19/2016 07:45,2,0.613,ACTIVE,212.16,339.95,59.933,1468928703,"201051344001145","219011344069620",29.06,17.80,0,330.63,347.46,18.1,15.6,0.124,492735.9,492735.9,43998,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928728,772491.00
07/19/2016 07:45,2,0.658,ACTIVE,211.93,339.95,59.975,1468928703,"201051344000651","219011344069620",28.78,17.30,0,330.63,348.06,19.2,16.6,0.137,485494.2,485494.2,44336,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928729,772492.00
07/19/2016 07:45,2,0.559,ACTIVE,211.03,338.44,59.965,1468928703,"274151322000088","219011344069620",28.25,19.80,0,331.23,344.45,16.0,13.5,0.102,721035.5,721035.5,32795,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928730,772493.00
07/19/2016 07:45,2,0.418,ACTIVE,211.70,412.08,59.954,1468928703,"274151322000068","219011344069620",38.88,23.00,0,334.54,434.33,16.6,14.1,0.097,614842.4,614842.4,34445,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928731,772494.00
07/19/2016 07:45,2,0.668,ACTIVE,211.48,339.04,59.970,1468928703,"201051344001135","219011344069620",29.20,18.00,0,329.13,347.16,19.8,17.2,0.137,481527.4,481527.4,44258,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928731,772495.00
07/19/2016 07:45,2,0.691,ACTIVE,212.61,341.15,59.970,1468928703,"201051344000594","219011344069620",29.20,18.30,0,329.43,350.17,20.5,17.9,0.141,491589.7,491589.7,39740,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928732,772496.00
07/19/2016 07:45,2,0.678,ACTIVE,212.16,339.65,59.965,1468928703,"201051344001203","219011344069620",29.56,17.80,0,329.43,349.26,20.3,17.7,0.146,489144.1,489144.1,44320,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928733,772497.00
07/19/2016 07:45,2,0.564,ACTIVE,211.25,339.34,59.954,1468928703,"274151322000054","219011344069620",28.73,20.30,0,332.13,345.06,16.4,13.9,0.102,736192.2,736192.2,32829,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928734,772498.00
07/19/2016 07:45,2,0.701,ACTIVE,213.06,341.15,59.981,1468928703,"201051344000867","219011344069620",29.16,18.70,0,329.73,350.47,20.7,18.1,0.141,478970.4,478970.4,39749,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928735,772499.00
07/19/2016 07:45,2,0.742,ACTIVE,211.93,340.55,59.970,1468928703,"201051344001093","219011344069620",29.10,18.70,0,328.52,349.26,21.9,19.3,0.150,487000.4,487000.4,44209,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928736,772500.00
07/19/2016 07:45,2,0.650,ACTIVE,212.61,342.05,59.970,1468928703,"201051344000900","219011344069620",29.04,17.80,0,330.33,350.17,19.2,16.6,0.146,495082.8,495082.8,39136,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928737,772501.00
07/19/2016 07:45,2,0.682,ACTIVE,212.83,342.35,59.922,1468928703,"201051344000648","219011344069620",29.00,17.30,0,331.53,350.47,20.0,17.4,0.141,485542.5,485542.5,39429,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928738,772502.00
07/19/2016 07:45,2,0.678,ACTIVE,212.83,341.75,59.959,1468928703,"201051344000569","219011344069620",29.16,19.00,0,330.93,350.17,20.0,17.4,0.146,495828.2,495828.2,39052,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928739,772503.00
07/19/2016 07:45,2,0.666,ACTIVE,212.83,341.45,59.970,1468928703,"201051344000983","219011344069620",29.30,19.00,0,329.13,349.86,19.8,17.2,0.141,487655.5,487655.5,39545,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928740,772504.00
07/19/2016 07:45,2,0.680,ACTIVE,212.61,341.45,59.981,1468928703,"201051344001158","219011344069620",29.08,18.70,0,330.63,350.47,20.0,17.4,0.150,480835.0,480835.0,39814,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928741,772505.00
07/19/2016 07:45,2,0.676,ACTIVE,213.29,343.25,59.959,1468928703,"201051344000576","219011344069620",29.20,17.80,0,331.23,350.77,20.0,17.4,0.141,488152.0,488152.0,39215,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928741,772506.00
07/19/2016 07:45,2,0.561,ACTIVE,211.48,340.25,59.954,1468928703,"274151322000087","219011344069620",28.29,21.80,0,332.43,344.76,16.1,13.6,0.093,709158.6,709158.6,32996,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468928742,772507.00
07/19/2016 08:00,2,0.979,ACTIVE,213.06,345.06,59.959,1468929603,"201051344000645","219011344069620",29.22,19.50,0,333.33,356.78,29.0,26.0,0.221,487730.0,487730.0,39342,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929604,772508.00
07/19/2016 08:00,2,0.834,ACTIVE,211.03,343.25,59.954,1468929603,"274151322000085","219011344069620",28.75,20.30,0,330.03,348.36,24.3,21.6,0.159,737084.9,737084.9,32834,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929605,772509.00
07/19/2016 08:00,2,0.984,ACTIVE,213.06,346.86,59.959,1468929603,"201051344000633","219011344069620",29.80,19.30,0,333.63,358.28,29.8,26.8,0.230,478958.1,478958.1,39831,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929606,772510.00
07/19/2016 08:00,2,1.008,ACTIVE,212.83,345.06,59.954,1468929603,"201051344000469","219011344069620",29.92,19.50,0,332.43,357.68,30.6,27.6,0.243,480987.4,480987.4,39772,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929607,772511.00
07/19/2016 08:00,2,0.939,ACTIVE,211.03,341.75,59.949,1468929603,"201051344000646","219011344069620",29.38,20.30,0,330.33,353.77,28.0,25.1,0.221,482798.7,482798.7,44317,0,0,0,L,1122011218,0,121.55,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929608,772512.00
07/19/2016 08:00,2,0.893,ACTIVE,210.57,336.94,59.959,1468929603,"274151322000052","219011344069620",29.50,21.30,0,328.22,349.86,26.7,23.8,0.177,754226.2,754226.2,33076,0,0,0,L,1151911521,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929609,772513.00
07/19/2016 08:00,2,0.914,ACTIVE,211.70,342.35,59.922,1468929603,"201051344000585","219011344069620",29.26,21.00,0,330.93,352.57,27.2,24.3,0.203,491105.1,491105.1,44322,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929610,772514.00
07/19/2016 08:00,2,0.971,ACTIVE,211.03,341.45,59.965,1468929603,"201051344001230","219011344069620",29.46,20.70,0,328.22,353.47,29.0,26.0,0.230,486203.2,486203.2,44138,0,0,0,L,1122011218,0,121.55,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929611,772515.00
07/19/2016 08:00,2,0.936,ACTIVE,211.70,342.65,59.954,1468929603,"201051344000582","219011344069620",28.84,19.00,0,330.33,354.07,27.4,24.5,0.208,479244.5,479244.5,44265,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929612,772516.00
07/19/2016 08:00,2,1.055,ACTIVE,210.80,341.45,59.917,1468929603,"201051344000955","219011344069620",29.20,19.80,0,329.73,354.97,31.2,28.2,0.247,492440.0,492440.0,44216,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929613,772517.00
07/19/2016 08:00,2,0.598,ACTIVE,210.80,412.98,59.949,1468929603,"274151322000094","219011344069620",38.88,22.50,0,334.24,429.82,23.6,20.8,0.155,614766.4,614766.4,34234,0,0,0,L,1151911521,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929614,772518.00
07/19/2016 08:00,2,1.023,ACTIVE,212.83,344.45,59.954,1468929603,"201051344000579","219011344069620",29.50,21.00,0,332.73,357.38,30.6,27.6,0.239,494979.9,494979.9,19838,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929615,772519.00
07/19/2016 08:00,2,1.020,ACTIVE,211.25,341.75,59.954,1468929603,"201051344000890","219011344069620",29.36,20.00,0,330.33,354.97,30.3,27.4,0.225,489685.8,489685.8,44225,0,0,0,L,1122011218,0,121.55,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929616,772520.00
07/19/2016 08:00,2,0.984,ACTIVE,211.48,342.65,59.949,1468929603,"201051344000438","219011344069620",29.92,19.50,0,331.23,355.28,29.9,26.9,0.230,491385.0,491385.0,44231,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929617,772521.00
07/19/2016 08:00,2,0.988,ACTIVE,211.48,342.65,59.944,1468929603,"201051344000417","219011344069620",29.38,19.80,0,331.23,354.67,29.5,26.5,0.225,483247.7,483247.7,44387,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929618,772522.00
07/19/2016 08:00,2,0.838,ACTIVE,211.03,341.45,59.944,1468929603,"274151322000083","219011344069620",29.18,20.00,0,329.13,348.96,24.7,21.9,0.168,747420.9,747420.9,33157,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929618,772523.00
07/19/2016 08:00,2,0.912,ACTIVE,211.48,345.06,59.959,1468929603,"274151322000076","219011344069620",29.90,21.50,0,330.63,350.47,27.6,24.7,0.190,796755.4,796755.4,33166,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929619,772524.00
07/19/2016 08:00,2,1.018,ACTIVE,212.61,344.45,59.959,1468929603,"201051344000868","219011344069620",29.42,19.00,0,332.73,357.38,30.4,27.4,0.234,479914.4,479914.4,39489,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929620,772525.00
07/19/2016 08:00,2,0.836,ACTIVE,210.80,340.55,59.959,1468929603,"274151322000095","219011344069620",29.38,20.00,0,329.43,348.36,24.9,22.1,0.168,788630.3,788630.3,33081,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929621,772526.00
07/19/2016 08:00,2,1.020,ACTIVE,212.61,346.56,59.965,1468929603,"201051344000988","219011344069620",29.12,20.30,0,332.13,358.88,30.1,27.2,0.247,476539.8,476539.8,39776,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929622,772527.00
07/19/2016 08:00,2,0.945,ACTIVE,211.25,341.75,59.949,1468929603,"201051344001025","219011344069620",29.68,19.50,0,330.33,354.67,28.5,25.6,0.208,490364.1,490364.1,44279,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929623,772528.00
07/19/2016 08:00,2,0.959,ACTIVE,212.83,344.45,59.970,1468929603,"201051344000458","219011344069620",29.26,21.00,0,333.03,356.18,28.4,25.5,0.230,487408.0,487408.0,39694,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929624,772529.00
07/19/2016 08:00,2,0.984,ACTIVE,213.29,345.96,59.959,1468929603,"201051344000853","219011344069620",29.02,20.00,0,334.84,357.98,29.0,26.0,0.225,486481.7,486481.7,39308,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929625,772530.00
07/19/2016 08:00,2,0.926,ACTIVE,211.48,342.65,59.949,1468929603,"201051344000685","219011344069620",29.72,19.80,0,330.63,354.37,27.9,25.0,0.225,490676.3,490676.3,44151,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929626,772531.00
07/19/2016 08:00,2,0.924,ACTIVE,211.48,342.95,59.959,1468929603,"201051344000917","219011344069620",29.24,20.30,0,330.63,354.07,27.4,24.5,0.203,487561.6,487561.6,44151,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929627,772532.00
07/19/2016 08:00,2,0.895,ACTIVE,211.25,342.05,59.965,1468929603,"201051344001145","219011344069620",29.68,19.50,0,331.23,353.77,26.9,24.1,0.203,492740.8,492740.8,43999,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929627,772533.00
07/19/2016 08:00,2,0.941,ACTIVE,211.25,342.65,59.959,1468929603,"201051344000651","219011344069620",29.72,18.70,0,331.53,354.67,28.4,25.5,0.221,485499.3,485499.3,44337,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929628,772534.00
07/19/2016 08:00,2,0.826,ACTIVE,210.35,337.24,59.949,1468929603,"274151322000088","219011344069620",28.84,21.00,0,327.92,348.36,24.2,21.4,0.146,721039.8,721039.8,32796,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929629,772535.00
07/19/2016 08:00,2,0.607,ACTIVE,211.25,414.49,59.954,1468929603,"274151322000068","219011344069620",38.88,24.30,0,334.54,430.72,24.0,21.2,0.155,614846.8,614846.8,34446,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929630,772536.00
07/19/2016 08:00,2,0.975,ACTIVE,211.03,341.45,59.938,1468929603,"201051344001135","219011344069620",29.34,19.50,0,330.03,354.37,29.0,26.1,0.217,481532.7,481532.7,44259,0,0,0,L,1122011218,0,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929631,772537.00
07/19/2016 08:00,2,1.018,ACTIVE,212.16,344.45,59.938,1468929603,"201051344000594","219011344069620",29.30,19.80,0,330.93,357.08,30.2,27.3,0.230,491595.3,491595.3,39741,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929632,772538.00
07/19/2016 08:00,2,1.010,ACTIVE,211.48,342.65,59.949,1468929603,"201051344001203","219011344069620",29.50,19.30,0,329.73,356.18,30.2,27.2,0.239,489149.6,489149.6,44321,0,0,0,L,1122011218,0,122.01,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929633,772539.00
07/19/2016 08:00,2,0.822,ACTIVE,210.57,337.84,59.933,1468929603,"274151322000054","219011344069620",29.28,22.00,0,329.73,348.96,24.3,21.6,0.164,736196.6,736196.6,32830,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929634,772540.00
07/19/2016 08:00,2,1.025,ACTIVE,212.83,344.45,59.954,1468929603,"201051344000867","219011344069620",29.34,19.50,0,333.03,357.08,30.5,27.5,0.230,478976.0,478976.0,39750,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929635,772541.00
07/19/2016 08:00,2,1.090,ACTIVE,211.48,343.85,59.970,1468929603,"201051344001093","219011344069620",29.32,20.00,0,330.03,356.48,32.4,29.4,0.243,487006.3,487006.3,44210,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929636,772542.00
07/19/2016 08:00,2,0.979,ACTIVE,212.83,345.36,59.954,1468929603,"201051344000900","219011344069620",29.58,19.00,0,333.03,357.38,29.3,26.4,0.230,495088.1,495088.1,39137,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929637,772543.00
07/19/2016 08:00,2,0.973,ACTIVE,212.61,344.76,59.907,1468929603,"201051344000648","219011344069620",29.56,18.70,0,332.73,357.08,29.2,26.3,0.221,485547.8,485547.8,39430,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929638,772544.00
07/19/2016 08:00,2,0.992,ACTIVE,212.61,344.76,59.991,1468929603,"201051344000569","219011344069620",29.26,20.30,0,333.33,357.08,29.4,26.4,0.230,495833.6,495833.6,39053,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929639,772545.00
07/19/2016 08:00,2,0.986,ACTIVE,212.61,344.45,59.933,1468929603,"201051344000983","219011344069620",29.40,20.30,0,332.43,357.08,29.4,26.4,0.234,487660.9,487660.9,39546,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929640,772546.00
07/19/2016 08:00,2,0.996,ACTIVE,212.83,345.66,59.970,1468929603,"201051344001158","219011344069620",29.48,19.80,0,332.73,357.68,29.8,26.8,0.239,480840.4,480840.4,39815,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929641,772547.00
07/19/2016 08:00,2,0.988,ACTIVE,213.06,346.26,59.922,1468929603,"201051344000576","219011344069620",29.30,19.00,0,332.73,357.68,29.3,26.4,0.225,488157.4,488157.4,39216,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929642,772548.00
07/19/2016 08:00,2,0.816,ACTIVE,211.03,343.85,59.954,1468929603,"274151322000087","219011344069620",28.82,23.30,0,329.43,349.26,23.9,21.1,0.141,709162.8,709162.8,32997,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468929642,772549.00
07/19/2016 08:15,2,1.342,ACTIVE,213.74,350.17,59.975,1468930503,"201051344000645","219011344069620",29.50,21.30,0,333.63,366.70,40.1,36.8,0.323,487737.8,487737.8,39343,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930504,772550.00
07/19/2016 08:15,2,1.166,ACTIVE,211.70,347.46,59.991,1468930503,"274151322000085","219011344069620",28.82,21.80,0,333.33,354.97,34.0,30.9,0.225,737091.5,737091.5,32835,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930505,772551.00
07/19/2016 08:15,2,1.389,ACTIVE,213.51,351.37,59.991,1468930503,"201051344000633","219011344069620",29.36,21.00,0,333.33,368.20,41.3,38.0,0.336,478966.2,478966.2,39832,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930506,772552.00
07/19/2016 08:15,2,1.406,ACTIVE,213.74,349.86,59.970,1468930503,"201051344000469","219011344069620",29.36,21.50,0,331.83,367.00,41.9,38.5,0.345,480995.6,480995.6,39773,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930507,772553.00
07/19/2016 08:15,2,1.314,ACTIVE,211.93,347.16,59.970,1468930503,"201051344000646","219011344069620",29.18,21.80,0,328.82,363.09,38.9,35.6,0.318,482806.3,482806.3,44318,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930508,772554.00
07/19/2016 08:15,2,1.236,ACTIVE,211.03,349.26,59.959,1468930503,"274151322000052","219011344069620",29.30,23.00,0,332.43,356.18,36.7,33.5,0.247,754233.3,754233.3,33077,0,0,0,L,1151911521,0,120.42,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930509,772555.00
07/19/2016 08:15,2,1.270,ACTIVE,212.61,347.46,59.991,1468930503,"201051344000585","219011344069620",29.42,23.00,0,330.63,362.49,37.8,34.6,0.301,491112.4,491112.4,44323,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930510,772556.00
07/19/2016 08:15,2,1.340,ACTIVE,211.93,346.56,59.970,1468930503,"201051344001230","219011344069620",29.82,23.00,0,328.22,362.79,40.5,37.1,0.323,486211.1,486211.1,44139,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930511,772557.00
07/19/2016 08:15,2,1.309,ACTIVE,212.61,348.06,59.970,1468930503,"201051344000582","219011344069620",28.98,20.70,0,331.23,363.69,38.4,35.2,0.309,479252.0,479252.0,44266,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930512,772558.00
07/19/2016 08:15,2,1.428,ACTIVE,211.70,346.86,59.975,1468930503,"201051344000955","219011344069620",29.32,21.50,0,329.43,363.99,42.5,39.0,0.349,492448.4,492448.4,44217,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930512,772559.00
07/19/2016 08:15,2,0.818,ACTIVE,211.48,419.30,59.981,1468930503,"274151322000094","219011344069620",39.36,24.30,0,330.63,434.63,32.5,29.4,0.212,614772.7,614772.7,34235,0,0,0,L,1151911521,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930513,772560.00
07/19/2016 08:15,2,1.387,ACTIVE,213.29,349.56,59.986,1468930503,"201051344000579","219011344069620",29.72,22.50,0,333.03,366.70,41.8,38.4,0.340,494988.2,494988.2,19839,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930514,772561.00
07/19/2016 08:15,2,1.381,ACTIVE,212.16,346.56,59.975,1468930503,"201051344000890","219011344069620",29.80,22.00,0,329.73,363.99,41.7,38.3,0.331,489694.1,489694.1,44226,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930515,772562.00
07/19/2016 08:15,2,1.385,ACTIVE,212.38,348.36,59.981,1468930503,"201051344000438","219011344069620",29.32,21.30,0,330.93,364.89,41.1,37.7,0.340,491393.1,491393.1,44232,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930516,772563.00
07/19/2016 08:15,2,1.363,ACTIVE,212.38,347.16,59.975,1468930503,"201051344000417","219011344069620",29.16,21.80,0,330.33,363.69,40.3,37.0,0.331,483255.6,483255.6,44388,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930517,772564.00
07/19/2016 08:15,2,1.148,ACTIVE,211.48,342.35,59.959,1468930503,"274151322000083","219011344069620",29.28,21.80,0,332.43,354.97,34.0,30.9,0.225,747427.5,747427.5,33158,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930518,772565.00
07/19/2016 08:15,2,1.285,ACTIVE,212.16,343.25,59.949,1468930503,"274151322000076","219011344069620",30.14,23.00,0,333.63,357.68,39.1,35.8,0.270,796763.0,796763.0,33167,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930519,772566.00
07/19/2016 08:15,2,1.406,ACTIVE,213.06,349.26,59.986,1468930503,"201051344000868","219011344069620",29.32,20.70,0,332.73,366.40,41.8,38.5,0.327,479922.6,479922.6,39490,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930520,772567.00
07/19/2016 08:15,2,1.188,ACTIVE,211.25,345.36,59.986,1468930503,"274151322000095","219011344069620",30.04,21.80,0,332.43,355.58,36.2,33.0,0.239,788637.2,788637.2,33082,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930521,772568.00
07/19/2016 08:15,2,1.406,ACTIVE,213.51,351.67,60.018,1468930503,"201051344000988","219011344069620",29.26,22.30,0,332.43,368.50,41.7,38.4,0.349,476547.9,476547.9,39777,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930522,772569.00
07/19/2016 08:15,2,1.330,ACTIVE,212.16,345.96,59.986,1468930503,"201051344001025","219011344069620",29.46,21.80,0,330.93,363.99,39.7,36.4,0.309,490371.9,490371.9,44280,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930523,772570.00
07/19/2016 08:15,2,1.336,ACTIVE,213.29,348.66,59.944,1468930503,"201051344000458","219011344069620",29.26,22.50,0,332.73,365.19,39.6,36.3,0.331,487415.7,487415.7,39695,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930524,772571.00
07/19/2016 08:15,2,1.369,ACTIVE,213.51,350.47,59.975,1468930503,"201051344000853","219011344069620",28.78,22.00,0,334.24,367.00,40.0,36.7,0.327,486489.5,486489.5,39309,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930525,772572.00
07/19/2016 08:15,2,1.316,ACTIVE,212.38,347.76,59.981,1468930503,"201051344000685","219011344069620",29.30,21.50,0,330.03,363.69,39.1,35.8,0.336,490683.9,490683.9,44152,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930526,772573.00
07/19/2016 08:15,2,1.303,ACTIVE,212.38,348.06,59.970,1468930503,"201051344000917","219011344069620",29.10,21.80,0,330.93,363.09,38.4,35.2,0.309,487569.1,487569.1,44152,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930527,772574.00
07/19/2016 08:15,2,1.279,ACTIVE,212.38,346.86,60.018,1468930503,"201051344001145","219011344069620",29.28,21.30,0,330.93,362.79,37.9,34.7,0.305,492748.1,492748.1,44000,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930528,772575.00
07/19/2016 08:15,2,1.336,ACTIVE,212.38,347.16,59.928,1468930503,"201051344000651","219011344069620",29.40,20.70,0,331.23,364.29,39.9,36.5,0.318,485507.1,485507.1,44338,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930529,772576.00
07/19/2016 08:15,2,1.166,ACTIVE,211.03,346.26,59.970,1468930503,"274151322000088","219011344069620",28.86,22.50,0,331.23,354.97,34.1,31.0,0.225,721046.3,721046.3,32797,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930529,772577.00
07/19/2016 08:15,2,0.832,ACTIVE,212.16,411.48,59.981,1468930503,"274151322000068","219011344069620",38.57,26.00,0,330.33,441.24,32.6,29.5,0.208,614853.1,614853.1,34447,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930530,772578.00
07/19/2016 08:15,2,1.367,ACTIVE,211.93,346.26,60.007,1468930503,"201051344001135","219011344069620",28.82,21.30,0,329.73,363.09,39.9,36.6,0.323,481540.6,481540.6,44260,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930531,772579.00
07/19/2016 08:15,2,1.363,ACTIVE,212.83,348.96,59.970,1468930503,"201051344000594","219011344069620",30.00,21.50,0,331.53,366.40,41.5,38.1,0.331,491603.5,491603.5,39742,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930532,772580.00
07/19/2016 08:15,2,1.400,ACTIVE,212.16,346.86,59.986,1468930503,"201051344001203","219011344069620",29.46,21.30,0,331.83,366.10,41.9,38.5,0.340,489157.8,489157.8,44322,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930533,772581.00
07/19/2016 08:15,2,1.174,ACTIVE,211.25,342.95,59.965,1468930503,"274151322000054","219011344069620",28.82,23.30,0,331.83,355.28,34.4,31.2,0.239,736203.2,736203.2,32831,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930534,772582.00
07/19/2016 08:15,2,1.406,ACTIVE,213.51,348.36,59.986,1468930503,"201051344000867","219011344069620",29.46,21.30,0,333.33,366.10,42.0,38.6,0.331,478984.3,478984.3,39751,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930535,772583.00
07/19/2016 08:15,2,1.471,ACTIVE,212.16,349.26,59.970,1468930503,"201051344001093","219011344069620",29.40,21.80,0,330.33,366.10,43.8,40.4,0.349,487015.1,487015.1,44211,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930536,772584.00
07/19/2016 08:15,2,1.359,ACTIVE,213.29,349.86,59.975,1468930503,"201051344000900","219011344069620",29.60,21.00,0,332.73,366.40,40.8,37.5,0.336,495096.1,495096.1,39138,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930537,772585.00
07/19/2016 08:15,2,1.363,ACTIVE,213.51,349.26,59.949,1468930503,"201051344000648","219011344069620",29.16,20.30,0,333.03,366.10,40.3,36.9,0.318,485555.7,485555.7,39431,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930538,772586.00
07/19/2016 08:15,2,1.369,ACTIVE,213.29,349.26,59.991,1468930503,"201051344000569","219011344069620",29.00,22.00,0,334.24,366.10,40.3,37.0,0.323,495841.6,495841.6,39054,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930539,772587.00
07/19/2016 08:15,2,1.365,ACTIVE,213.29,348.66,59.991,1468930503,"201051344000983","219011344069620",29.42,22.00,0,333.03,365.80,40.7,37.3,0.331,487668.8,487668.8,39547,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930539,772588.00
07/19/2016 08:15,2,1.393,ACTIVE,213.29,349.56,59.986,1468930503,"201051344001158","219011344069620",29.18,21.80,0,332.43,366.40,41.2,37.9,0.340,480848.5,480848.5,39816,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930540,772589.00
07/19/2016 08:15,2,1.367,ACTIVE,213.74,350.47,60.012,1468930503,"201051344000576","219011344069620",29.10,20.70,0,333.33,366.70,40.4,37.0,0.327,488165.3,488165.3,39217,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930541,772590.00
07/19/2016 08:15,2,1.152,ACTIVE,211.70,346.86,59.991,1468930503,"274151322000087","219011344069620",28.71,25.50,0,328.82,354.37,33.5,30.4,0.203,709169.3,709169.3,32998,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468930542,772591.00
07/19/2016 08:30,2,1.812,ACTIVE,213.29,353.17,59.949,1468931403,"201051344000645","219011344069620",29.00,22.80,0,335.74,374.51,53.2,49.5,0.433,487748.6,487748.6,39344,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931404,772592.00
07/19/2016 08:30,2,1.561,ACTIVE,211.03,342.65,59.944,1468931403,"274151322000085","219011344069620",28.88,23.50,0,333.03,359.78,45.6,42.1,0.309,737100.5,737100.5,32836,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931405,772593.00
07/19/2016 08:30,2,1.850,ACTIVE,213.29,353.77,59.907,1468931403,"201051344000633","219011344069620",28.94,22.80,0,334.84,375.41,54.2,50.4,0.455,478977.2,478977.2,39833,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931406,772594.00
07/19/2016 08:30,2,1.871,ACTIVE,213.06,352.87,59.912,1468931403,"201051344000469","219011344069620",28.98,23.30,0,333.93,375.41,54.9,51.1,0.460,481006.8,481006.8,39774,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931407,772595.00
07/19/2016 08:30,2,1.756,ACTIVE,211.48,350.77,59.959,1468931403,"201051344000646","219011344069620",28.94,23.50,0,331.83,371.21,51.5,47.8,0.433,482816.6,482816.6,44319,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931408,772596.00
07/19/2016 08:30,2,1.641,ACTIVE,211.03,351.07,59.944,1468931403,"274151322000052","219011344069620",29.24,24.80,0,331.23,360.99,48.6,45.0,0.340,754243.1,754243.1,33078,0,0,0,L,1151911521,0,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931408,772597.00
07/19/2016 08:30,2,1.717,ACTIVE,212.16,351.37,60.002,1468931403,"201051344000585","219011344069620",29.08,25.00,0,333.03,370.30,50.6,46.9,0.415,491122.6,491122.6,44324,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931409,772598.00
07/19/2016 08:30,2,1.787,ACTIVE,211.70,349.56,59.975,1468931403,"201051344001230","219011344069620",29.40,25.00,0,330.33,371.21,53.2,49.4,0.442,486221.9,486221.9,44140,0,0,0,L,1122011218,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931410,772599.00
07/19/2016 08:30,2,1.744,ACTIVE,212.16,351.37,59.944,1468931403,"201051344000582","219011344069620",28.92,22.50,0,333.03,372.11,51.1,47.4,0.420,479262.2,479262.2,44267,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931411,772600.00
07/19/2016 08:30,2,1.869,ACTIVE,211.25,350.47,59.954,1468931403,"201051344000955","219011344069620",29.30,23.30,0,330.63,373.01,55.5,51.6,0.468,492459.7,492459.7,44218,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931412,772601.00
07/19/2016 08:30,2,1.094,ACTIVE,210.80,416.29,59.949,1468931403,"274151322000094","219011344069620",39.08,26.00,0,333.93,446.35,43.2,39.8,0.296,614781.2,614781.2,34236,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931413,772602.00
07/19/2016 08:30,2,1.850,ACTIVE,213.29,352.57,59.975,1468931403,"201051344000579","219011344069620",29.32,24.00,0,335.44,374.81,55.0,51.1,0.460,494999.3,494999.3,19840,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931414,772603.00
07/19/2016 08:30,2,1.848,ACTIVE,211.48,350.47,59.991,1468931403,"201051344000890","219011344069620",29.14,24.30,0,331.23,372.71,54.6,50.8,0.438,489705.1,489705.1,44227,0,0,0,L,1122011218,0,121.55,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931415,772604.00
07/19/2016 08:30,2,1.826,ACTIVE,211.93,350.47,59.944,1468931403,"201051344000438","219011344069620",29.10,23.00,0,332.43,374.21,53.9,50.1,0.460,491404.1,491404.1,44233,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931416,772605.00
07/19/2016 08:30,2,1.777,ACTIVE,211.93,351.37,59.901,1468931403,"201051344000417","219011344069620",29.28,23.50,0,331.83,371.81,52.7,49.0,0.442,483266.3,483266.3,44389,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931417,772606.00
07/19/2016 08:30,2,1.531,ACTIVE,211.03,341.75,59.944,1468931403,"274151322000083","219011344069620",29.36,23.50,0,331.83,359.78,45.6,42.1,0.314,747436.6,747436.6,33159,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931418,772607.00
07/19/2016 08:30,2,1.766,ACTIVE,211.48,350.47,59.949,1468931403,"274151322000076","219011344069620",29.48,25.00,0,323.41,382.03,52.7,48.9,0.371,796773.6,796773.6,33168,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931419,772608.00
07/19/2016 08:30,2,1.857,ACTIVE,212.83,351.67,59.928,1468931403,"201051344000868","219011344069620",29.12,22.30,0,333.93,374.21,54.8,51.0,0.442,479933.7,479933.7,39491,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931420,772609.00
