ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 08:30,2,1.643,ACTIVE,210.57,352.87,59.949,1468931403,"274151322000095","219011344069620",29.82,23.80,0,331.53,361.59,49.7,46.0,0.345,788647.0,788647.0,33083,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931421,772610.00
07/19/2016 08:30,2,1.869,ACTIVE,213.06,354.37,59.954,1468931403,"201051344000988","219011344069620",28.94,24.00,0,334.24,376.62,54.9,51.0,0.468,476559.1,476559.1,39778,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931422,772611.00
07/19/2016 08:30,2,1.777,ACTIVE,211.70,350.47,59.944,1468931403,"201051344001025","219011344069620",29.18,23.80,0,331.83,372.71,52.6,48.8,0.424,490382.5,490382.5,44281,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931423,772612.00
07/19/2016 08:30,2,1.773,ACTIVE,213.29,351.67,59.954,1468931403,"201051344000458","219011344069620",29.16,24.30,0,333.33,373.61,52.4,48.6,0.451,487426.3,487426.3,39696,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931424,772613.00
07/19/2016 08:30,2,1.805,ACTIVE,213.74,353.77,60.002,1468931403,"201051344000853","219011344069620",29.06,23.80,0,336.04,375.41,53.1,49.3,0.451,486500.3,486500.3,39310,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931424,772614.00
07/19/2016 08:30,2,1.764,ACTIVE,211.70,351.67,59.959,1468931403,"201051344000685","219011344069620",29.04,23.00,0,331.83,372.41,51.9,48.2,0.455,490694.4,490694.4,44153,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931426,772615.00
07/19/2016 08:30,2,1.734,ACTIVE,211.93,351.07,59.981,1468931403,"201051344000917","219011344069620",29.20,23.50,0,332.43,371.51,51.3,47.6,0.433,487579.4,487579.4,44153,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931427,772616.00
07/19/2016 08:30,2,1.705,ACTIVE,211.93,350.47,59.907,1468931403,"201051344001145","219011344069620",29.34,23.00,0,333.33,371.21,50.6,47.0,0.420,492758.3,492758.3,44001,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931428,772617.00
07/19/2016 08:30,2,1.789,ACTIVE,212.16,351.67,59.954,1468931403,"201051344000651","219011344069620",29.08,22.80,0,332.43,372.71,52.8,49.0,0.429,485517.8,485517.8,44339,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931429,772618.00
07/19/2016 08:30,2,1.604,ACTIVE,210.35,350.77,59.944,1468931403,"274151322000088","219011344069620",28.29,24.30,0,327.62,365.49,46.0,42.5,0.309,721055.4,721055.4,32798,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931430,772619.00
07/19/2016 08:30,2,1.072,ACTIVE,211.48,428.01,59.933,1468931403,"274151322000068","219011344069620",39.54,27.50,0,334.24,457.47,43.8,40.4,0.301,614861.7,614861.7,34448,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931430,772620.00
07/19/2016 08:30,2,1.805,ACTIVE,211.70,350.47,59.938,1468931403,"201051344001135","219011344069620",28.77,23.30,0,332.13,371.51,52.6,48.8,0.438,481551.2,481551.2,44261,0,0,0,L,1122011218,0,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931431,772621.00
07/19/2016 08:30,2,1.818,ACTIVE,212.38,352.27,59.938,1468931403,"201051344000594","219011344069620",29.64,23.00,0,332.43,374.21,54.6,50.8,0.446,491614.6,491614.6,39743,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931432,772622.00
07/19/2016 08:30,2,1.859,ACTIVE,212.16,351.67,59.938,1468931403,"201051344001203","219011344069620",29.16,23.50,0,332.73,374.81,54.9,51.1,0.464,489169.0,489169.0,44323,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931433,772623.00
07/19/2016 08:30,2,1.578,ACTIVE,211.03,348.36,59.933,1468931403,"274151322000054","219011344069620",28.82,25.00,0,329.13,365.49,46.1,42.6,0.305,736212.4,736212.4,32832,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931434,772624.00
07/19/2016 08:30,2,1.865,ACTIVE,213.29,351.97,59.922,1468931403,"201051344000867","219011344069620",29.02,23.00,0,333.93,374.21,54.8,51.0,0.442,478995.5,478995.5,39752,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931435,772625.00
07/19/2016 08:30,2,1.885,ACTIVE,211.93,353.17,59.949,1468931403,"201051344001093","219011344069620",29.58,23.80,0,332.43,374.81,56.5,52.6,0.455,487026.7,487026.7,44212,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931436,772626.00
07/19/2016 08:30,2,1.838,ACTIVE,212.83,353.17,59.944,1468931403,"201051344000900","219011344069620",29.10,22.50,0,334.24,374.81,54.2,50.4,0.451,495107.0,495107.0,39139,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931437,772627.00
07/19/2016 08:30,2,1.801,ACTIVE,213.29,351.37,59.949,1468931403,"201051344000648","219011344069620",29.04,22.30,0,334.84,374.51,53.0,49.2,0.438,485566.5,485566.5,39432,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931438,772628.00
07/19/2016 08:30,2,1.799,ACTIVE,213.06,351.67,59.975,1468931403,"201051344000569","219011344069620",29.12,23.80,0,335.14,374.21,53.0,49.3,0.442,495852.3,495852.3,39055,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931439,772629.00
07/19/2016 08:30,2,1.799,ACTIVE,213.06,354.07,59.938,1468931403,"201051344000983","219011344069620",29.42,23.80,0,334.84,374.81,53.7,49.9,0.455,487679.7,487679.7,39548,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931440,772630.00
07/19/2016 08:30,2,1.840,ACTIVE,213.29,352.87,59.949,1468931403,"201051344001158","219011344069620",29.06,23.80,0,334.24,375.41,54.2,50.4,0.455,480859.5,480859.5,39817,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931441,772631.00
07/19/2016 08:30,2,1.795,ACTIVE,213.29,354.07,59.965,1468931403,"201051344000576","219011344069620",29.18,22.50,0,335.14,375.11,53.1,49.3,0.429,488176.0,488176.0,39218,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931441,772632.00
07/19/2016 08:30,2,1.561,ACTIVE,210.57,343.55,59.944,1468931403,"274151322000087","219011344069620",28.49,28.00,0,332.13,358.58,45.1,41.6,0.283,709178.2,709178.2,32999,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468931442,772633.00
07/19/2016 08:45,2,2.291,ACTIVE,214.19,357.68,59.991,1468932303,"201051344000645","219011344069620",28.88,24.50,0,334.54,387.44,67.0,62.7,0.544,487762.5,487762.5,39345,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932304,772634.00
07/19/2016 08:45,2,2.014,ACTIVE,211.48,345.36,59.944,1468932303,"274151322000085","219011344069620",28.45,25.30,0,333.63,367.90,58.0,54.0,0.398,737112.5,737112.5,32837,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932305,772635.00
07/19/2016 08:45,2,2.314,ACTIVE,213.96,359.18,59.965,1468932303,"201051344000633","219011344069620",28.84,24.80,0,333.63,385.93,67.7,63.4,0.579,478991.3,478991.3,39834,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932306,772636.00
07/19/2016 08:45,2,2.344,ACTIVE,214.19,358.58,60.018,1468932303,"201051344000469","219011344069620",28.86,25.00,0,332.73,385.93,68.6,64.3,0.583,481021.1,481021.1,39775,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932307,772637.00
07/19/2016 08:45,2,2.201,ACTIVE,212.83,355.88,59.965,1468932303,"201051344000646","219011344069620",29.08,25.50,0,331.53,382.33,64.8,60.7,0.552,482830.1,482830.1,44320,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932308,772638.00
07/19/2016 08:45,2,2.088,ACTIVE,211.70,357.08,59.954,1468932303,"274151322000052","219011344069620",28.92,27.00,0,332.43,368.80,61.1,57.1,0.420,754255.7,754255.7,33079,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932309,772639.00
07/19/2016 08:45,2,2.176,ACTIVE,213.51,355.88,59.959,1468932303,"201051344000585","219011344069620",29.08,27.30,0,332.43,382.03,64.2,60.0,0.526,491135.8,491135.8,44325,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932310,772640.00
07/19/2016 08:45,2,2.264,ACTIVE,213.06,355.88,59.922,1468932303,"201051344001230","219011344069620",29.08,27.50,0,329.73,382.03,66.7,62.5,0.552,486235.8,486235.8,44141,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932311,772641.00
07/19/2016 08:45,2,2.186,ACTIVE,213.96,357.08,59.944,1468932303,"201051344000582","219011344069620",29.02,24.50,0,332.73,382.93,64.3,60.1,0.526,479275.6,479275.6,44268,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932311,772642.00
07/19/2016 08:45,2,2.346,ACTIVE,212.83,357.08,59.944,1468932303,"201051344000955","219011344069620",29.00,25.50,0,331.53,383.53,68.9,64.6,0.583,492474.1,492474.1,44219,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932312,772643.00
07/19/2016 08:45,2,1.406,ACTIVE,212.38,417.19,59.965,1468932303,"274151322000094","219011344069620",37.97,27.80,0,333.63,452.06,54.0,50.2,0.376,614792.4,614792.4,34237,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932313,772644.00
07/19/2016 08:45,2,2.338,ACTIVE,214.41,358.58,59.901,1468932303,"201051344000579","219011344069620",28.92,26.00,0,334.84,386.53,68.5,64.2,0.579,495013.6,495013.6,19841,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932314,772645.00
07/19/2016 08:45,2,2.299,ACTIVE,213.06,356.78,59.938,1468932303,"201051344000890","219011344069620",29.10,26.50,0,331.53,384.43,67.8,63.5,0.557,489719.3,489719.3,44228,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932315,772646.00
07/19/2016 08:45,2,2.297,ACTIVE,213.51,357.98,59.949,1468932303,"201051344000438","219011344069620",28.98,25.00,0,333.03,384.73,67.4,63.1,0.575,491418.1,491418.1,44234,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932316,772647.00
07/19/2016 08:45,2,2.277,ACTIVE,213.29,356.18,59.954,1468932303,"201051344000417","219011344069620",28.53,25.80,0,331.53,382.63,65.8,61.6,0.557,483280.0,483280.0,44390,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932317,772648.00
07/19/2016 08:45,2,1.988,ACTIVE,211.25,345.96,59.954,1468932303,"274151322000083","219011344069620",28.88,25.50,0,328.52,370.60,58.1,54.2,0.411,747448.5,747448.5,33160,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932318,772649.00
07/19/2016 08:45,2,2.238,ACTIVE,211.93,347.46,59.954,1468932303,"274151322000076","219011344069620",29.48,27.30,0,334.24,372.41,66.7,62.5,0.477,796787.4,796787.4,33169,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932319,772650.00
07/19/2016 08:45,2,2.344,ACTIVE,213.74,357.38,59.991,1468932303,"201051344000868","219011344069620",28.77,24.50,0,333.93,385.03,68.3,64.0,0.557,479948.0,479948.0,39492,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932320,772651.00
07/19/2016 08:45,2,2.133,ACTIVE,211.48,347.46,60.002,1468932303,"274151322000095","219011344069620",29.46,25.80,0,332.73,370.30,63.7,59.5,0.429,788660.1,788660.1,33084,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932321,772652.00
07/19/2016 08:45,2,2.354,ACTIVE,213.96,360.38,59.944,1468932303,"201051344000988","219011344069620",28.75,25.80,0,333.63,390.14,68.6,64.3,0.579,476573.4,476573.4,39779,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932322,772653.00
07/19/2016 08:45,2,2.238,ACTIVE,213.29,356.18,60.034,1468932303,"201051344001025","219011344069620",29.16,26.30,0,332.43,383.53,66.1,61.9,0.544,490396.2,490396.2,44282,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932323,772654.00
07/19/2016 08:45,2,2.246,ACTIVE,213.96,357.68,59.986,1468932303,"201051344000458","219011344069620",29.06,26.30,0,333.63,384.43,66.1,61.9,0.566,487440.0,487440.0,39697,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932324,772655.00
07/19/2016 08:45,2,2.271,ACTIVE,214.64,358.88,59.970,1468932303,"201051344000853","219011344069620",29.12,25.50,0,335.44,389.84,67.0,62.7,0.570,486514.1,486514.1,39311,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932325,772656.00
07/19/2016 08:45,2,2.230,ACTIVE,213.51,356.78,59.970,1468932303,"201051344000685","219011344069620",28.94,25.00,0,330.93,382.63,65.5,61.2,0.575,490708.0,490708.0,44154,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932325,772657.00
07/19/2016 08:45,2,2.211,ACTIVE,213.51,357.38,60.018,1468932303,"201051344000917","219011344069620",28.96,25.30,0,333.03,382.93,64.9,60.7,0.539,487592.8,487592.8,44154,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932326,772658.00
07/19/2016 08:45,2,2.188,ACTIVE,213.29,355.88,59.970,1468932303,"201051344001145","219011344069620",29.04,25.00,0,332.13,382.03,64.4,60.2,0.544,492771.6,492771.6,44002,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932327,772659.00
07/19/2016 08:45,2,2.232,ACTIVE,213.74,357.38,59.970,1468932303,"201051344000651","219011344069620",29.18,24.50,0,333.03,383.83,66.0,61.8,0.548,485531.5,485531.5,44340,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932328,772660.00
07/19/2016 08:45,2,2.035,ACTIVE,211.48,356.78,59.981,1468932303,"274151322000088","219011344069620",28.39,26.50,0,330.93,367.60,58.5,54.6,0.398,721067.5,721067.5,32799,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932329,772661.00
07/19/2016 08:45,2,1.406,ACTIVE,212.16,414.49,59.965,1468932303,"274151322000068","219011344069620",38.29,29.80,0,334.54,449.95,54.7,50.9,0.354,614872.8,614872.8,34449,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932330,772662.00
07/19/2016 08:45,2,2.277,ACTIVE,213.29,355.88,60.012,1468932303,"201051344001135","219011344069620",28.63,24.80,0,331.83,382.63,66.0,61.8,0.548,481564.9,481564.9,44262,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932331,772663.00
07/19/2016 08:45,2,2.314,ACTIVE,213.29,357.98,59.965,1468932303,"201051344000594","219011344069620",29.14,24.80,0,332.73,385.03,68.4,64.1,0.566,491628.8,491628.8,39744,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932332,772664.00
07/19/2016 08:45,2,2.314,ACTIVE,213.51,357.08,59.959,1468932303,"201051344001203","219011344069620",29.28,25.50,0,333.93,385.93,68.7,64.3,0.579,489183.2,489183.2,44324,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932333,772665.00
07/19/2016 08:45,2,2.049,ACTIVE,211.93,359.18,59.959,1468932303,"274151322000054","219011344069620",28.33,27.30,0,332.73,368.50,58.7,54.7,0.407,736224.4,736224.4,32833,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932334,772666.00
07/19/2016 08:45,2,2.340,ACTIVE,213.96,357.08,59.975,1468932303,"201051344000867","219011344069620",28.88,25.30,0,333.63,384.43,68.5,64.2,0.566,479009.7,479009.7,39753,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932335,772667.00
07/19/2016 08:45,2,2.381,ACTIVE,213.51,358.58,59.981,1468932303,"201051344001093","219011344069620",29.04,25.80,0,332.43,385.63,70.1,65.8,0.561,487041.3,487041.3,44213,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932336,772668.00
07/19/2016 08:45,2,2.336,ACTIVE,213.74,358.58,59.981,1468932303,"201051344000900","219011344069620",28.86,24.30,0,334.24,385.63,68.3,64.0,0.566,495121.2,495121.2,39140,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932336,772669.00
07/19/2016 08:45,2,2.256,ACTIVE,213.74,357.38,59.981,1468932303,"201051344000648","219011344069620",29.12,23.80,0,334.84,385.03,66.6,62.4,0.548,485580.3,485580.3,39433,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932337,772670.00
07/19/2016 08:45,2,2.273,ACTIVE,213.96,358.28,59.975,1468932303,"201051344000569","219011344069620",29.04,25.30,0,334.84,385.63,66.9,62.6,0.561,495866.2,495866.2,39056,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932338,772671.00
07/19/2016 08:45,2,2.271,ACTIVE,213.96,357.98,59.896,1468932303,"201051344000983","219011344069620",29.34,25.80,0,333.63,385.33,67.5,63.3,0.575,487693.7,487693.7,39549,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932339,772672.00
07/19/2016 08:45,2,2.295,ACTIVE,214.19,358.28,59.954,1468932303,"201051344001158","219011344069620",29.12,25.80,0,333.03,385.93,67.7,63.4,0.575,480873.7,480873.7,39818,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932340,772673.00
07/19/2016 08:45,2,2.258,ACTIVE,214.41,359.48,59.965,1468932303,"201051344000576","219011344069620",29.20,24.30,0,334.54,388.04,66.8,62.6,0.548,488189.9,488189.9,39219,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932341,772674.00
07/19/2016 08:45,2,2.008,ACTIVE,211.70,357.08,59.954,1468932303,"274151322000087","219011344069620",28.25,31.50,0,332.13,366.40,57.5,53.5,0.376,709190.0,709190.0,33000,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468932342,772675.00
07/19/2016 09:00,2,2.779,ACTIVE,214.87,348.66,59.970,1468933203,"201051344000645","219011344069620",28.63,27.00,0,337.24,397.05,80.6,75.9,0.371,487779.7,487779.7,39346,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933204,772676.00
07/19/2016 09:00,2,2.488,ACTIVE,212.16,360.38,59.970,1468933203,"274151322000085","219011344069620",27.85,27.50,0,334.24,374.51,70.1,65.8,0.486,737127.4,737127.4,32838,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933205,772677.00
07/19/2016 09:00,2,2.760,ACTIVE,214.87,350.47,59.996,1468933203,"201051344000633","219011344069620",28.92,26.80,0,335.14,395.85,80.8,76.0,0.384,479008.6,479008.6,39835,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933206,772678.00
07/19/2016 09:00,2,2.793,ACTIVE,215.09,348.66,59.938,1468933203,"201051344000469","219011344069620",28.94,27.50,0,335.14,398.26,81.9,77.1,0.398,481038.7,481038.7,39776,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933207,772679.00
07/19/2016 09:00,2,2.670,ACTIVE,213.29,359.78,59.981,1468933203,"201051344000646","219011344069620",28.78,28.00,0,333.33,391.64,77.9,73.2,0.672,482846.7,482846.7,44321,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933208,772680.00
07/19/2016 09:00,2,2.564,ACTIVE,211.48,355.28,59.965,1468933203,"274151322000052","219011344069620",28.43,30.00,0,333.63,376.62,73.8,69.3,0.508,754271.5,754271.5,33080,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933209,772681.00
07/19/2016 09:00,2,2.645,ACTIVE,214.19,359.78,59.970,1468933203,"201051344000585","219011344069620",28.92,30.00,0,334.24,389.84,77.5,72.8,0.645,491152.4,491152.4,44326,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933210,772682.00
07/19/2016 09:00,2,2.719,ACTIVE,213.29,358.88,59.965,1468933203,"201051344001230","219011344069620",28.90,30.50,0,333.33,390.74,79.6,74.9,0.663,486252.9,486252.9,44142,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933211,772683.00
07/19/2016 09:00,2,2.680,ACTIVE,214.41,361.59,59.981,1468933203,"201051344000582","219011344069620",28.47,26.30,0,334.24,391.64,77.3,72.7,0.632,479292.1,479292.1,44269,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933212,772684.00
07/19/2016 09:00,2,2.818,ACTIVE,213.51,348.96,59.954,1468933203,"201051344000955","219011344069620",28.69,28.30,0,333.33,390.74,81.9,77.1,0.398,492491.7,492491.7,44220,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933213,772685.00
07/19/2016 09:00,2,1.656,ACTIVE,212.16,418.39,59.970,1468933203,"274151322000094","219011344069620",38.96,30.30,0,385.63,453.56,66.0,61.8,0.473,614806.2,614806.2,34238,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933214,772686.00
07/19/2016 09:00,2,2.787,ACTIVE,214.87,348.66,59.970,1468933203,"201051344000579","219011344069620",28.94,29.00,0,336.34,397.35,81.8,77.0,0.384,495031.2,495031.2,19842,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933215,772687.00
07/19/2016 09:00,2,2.791,ACTIVE,213.51,347.76,59.970,1468933203,"201051344000890","219011344069620",28.55,30.00,0,333.63,391.04,80.7,76.0,0.362,489736.7,489736.7,44229,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933216,772688.00
07/19/2016 09:00,2,2.744,ACTIVE,213.74,349.26,60.002,1468933203,"201051344000438","219011344069620",28.96,27.30,0,334.24,392.55,80.5,75.8,0.380,491435.4,491435.4,44235,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933217,772689.00
07/19/2016 09:00,2,2.715,ACTIVE,213.74,360.08,59.970,1468933203,"201051344000417","219011344069620",28.57,28.80,0,333.63,390.74,78.5,73.9,0.663,483296.9,483296.9,44391,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933218,772690.00
07/19/2016 09:00,2,2.453,ACTIVE,211.93,347.46,59.975,1468933203,"274151322000083","219011344069620",28.47,28.30,0,333.33,373.91,70.7,66.3,0.491,747463.5,747463.5,33161,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933219,772691.00
07/19/2016 09:00,2,2.750,ACTIVE,212.38,354.67,59.970,1468933203,"274151322000076","219011344069620",28.88,30.50,0,334.54,380.22,80.5,75.7,0.327,796804.6,796804.6,33170,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933220,772692.00
07/19/2016 09:00,2,2.803,ACTIVE,214.41,348.06,59.928,1468933203,"201051344000868","219011344069620",28.73,27.00,0,335.14,391.94,81.6,76.8,0.362,479965.5,479965.5,39493,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933221,772693.00
07/19/2016 09:00,2,2.625,ACTIVE,211.70,364.59,59.928,1468933203,"274151322000095","219011344069620",29.12,28.50,0,332.73,377.52,77.3,72.7,0.530,788676.6,788676.6,33085,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933222,772694.00
07/19/2016 09:00,2,2.824,ACTIVE,214.87,350.47,59.975,1468933203,"201051344000988","219011344069620",28.63,28.80,0,336.34,400.06,81.8,77.1,0.389,476590.9,476590.9,39780,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933223,772695.00
07/19/2016 09:00,2,2.740,ACTIVE,213.74,360.08,59.928,1468933203,"201051344001025","219011344069620",28.67,28.80,0,334.24,391.64,79.5,74.8,0.650,490413.3,490413.3,44283,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933223,772696.00
07/19/2016 09:00,2,2.684,ACTIVE,214.87,360.08,59.991,1468933203,"201051344000458","219011344069620",29.12,28.00,0,336.94,395.25,79.2,74.5,0.689,487457.0,487457.0,39698,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933224,772697.00
07/19/2016 09:00,2,2.770,ACTIVE,215.54,350.47,59.991,1468933203,"201051344000853","219011344069620",28.69,27.30,0,336.04,398.56,80.4,75.7,0.380,486531.4,486531.4,39312,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933225,772698.00
07/19/2016 09:00,2,2.688,ACTIVE,213.51,360.08,59.970,1468933203,"201051344000685","219011344069620",28.77,27.00,0,334.24,391.04,78.3,73.7,0.685,490724.8,490724.8,44155,0,0,0,L,1122011218,0,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933226,772699.00
07/19/2016 09:00,2,2.688,ACTIVE,213.96,360.99,59.996,1468933203,"201051344000917","219011344069620",28.59,27.00,0,331.23,399.16,77.9,73.2,0.654,487609.5,487609.5,44155,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933227,772700.00
07/19/2016 09:00,2,2.660,ACTIVE,213.74,359.18,59.944,1468933203,"201051344001145","219011344069620",28.73,26.80,0,335.14,390.44,77.4,72.7,0.650,492788.1,492788.1,44003,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933228,772701.00
07/19/2016 09:00,2,2.705,ACTIVE,214.19,361.59,60.007,1468933203,"201051344000651","219011344069620",28.94,26.80,0,335.44,393.15,79.3,74.6,0.658,485548.5,485548.5,44341,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933229,772702.00
07/19/2016 09:00,2,2.520,ACTIVE,211.93,345.66,59.970,1468933203,"274151322000088","219011344069620",27.75,28.80,0,332.73,374.51,70.8,66.4,0.468,721082.5,721082.5,32800,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933230,772703.00
07/19/2016 09:00,2,1.686,ACTIVE,212.83,424.41,59.965,1468933203,"274151322000068","219011344069620",38.19,31.80,0,385.33,451.76,64.9,60.7,0.455,614886.7,614886.7,34450,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933231,772704.00
07/19/2016 09:00,2,2.674,ACTIVE,213.74,359.18,59.959,1468933203,"201051344001135","219011344069620",29.14,27.30,0,334.54,390.44,78.9,74.2,0.663,481581.9,481581.9,44263,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933232,772705.00
07/19/2016 09:00,2,2.770,ACTIVE,213.96,346.26,59.959,1468933203,"201051344000594","219011344069620",29.06,27.80,0,333.93,392.25,81.5,76.7,0.389,491646.4,491646.4,39745,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933233,772706.00
07/19/2016 09:00,2,2.775,ACTIVE,213.96,349.56,59.954,1468933203,"201051344001203","219011344069620",29.16,28.80,0,318.91,393.45,81.9,77.1,0.384,489200.9,489200.9,44325,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933234,772707.00
07/19/2016 09:00,2,2.514,ACTIVE,211.93,355.28,59.944,1468933203,"274151322000054","219011344069620",27.91,29.80,0,333.63,375.71,71.0,66.7,0.486,736239.6,736239.6,32834,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933235,772708.00
07/19/2016 09:00,2,2.812,ACTIVE,214.41,347.46,59.954,1468933203,"201051344000867","219011344069620",28.71,28.30,0,334.54,391.64,81.8,77.0,0.371,479027.3,479027.3,39754,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933236,772709.00
07/19/2016 09:00,2,2.838,ACTIVE,214.19,350.47,59.996,1468933203,"201051344001093","219011344069620",29.02,29.50,0,320.11,392.55,83.5,78.7,0.376,487059.3,487059.3,44214,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933237,772710.00
07/19/2016 09:00,2,2.801,ACTIVE,214.87,348.96,59.954,1468933203,"201051344000900","219011344069620",28.94,26.50,0,335.74,397.05,82.1,77.3,0.380,495138.8,495138.8,39141,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933237,772711.00
07/19/2016 09:00,2,2.729,ACTIVE,214.87,360.38,59.991,1468933203,"201051344000648","219011344069620",28.84,25.50,0,335.74,397.66,79.8,75.1,0.672,485597.4,485597.4,39434,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933238,772712.00
07/19/2016 09:00,2,2.766,ACTIVE,214.87,349.26,59.970,1468933203,"201051344000569","219011344069620",28.67,27.50,0,335.14,395.55,80.3,75.6,0.376,495883.4,495883.4,39057,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933239,772713.00
07/19/2016 09:00,2,2.754,ACTIVE,215.09,348.36,59.944,1468933203,"201051344000983","219011344069620",29.08,28.30,0,334.24,396.45,81.2,76.5,0.380,487711.1,487711.1,39550,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933240,772714.00
07/19/2016 09:00,2,2.779,ACTIVE,215.09,348.36,59.965,1468933203,"201051344001158","219011344069620",28.80,28.30,0,335.74,397.66,81.1,76.4,0.384,480891.1,480891.1,39819,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933241,772715.00
07/19/2016 09:00,2,2.709,ACTIVE,215.09,350.17,59.981,1468933203,"201051344000576","219011344069620",29.24,26.30,0,335.44,397.66,80.2,75.5,0.371,488207.1,488207.1,39220,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933242,772716.00
07/19/2016 09:00,2,2.453,ACTIVE,212.16,356.18,59.959,1468933203,"274151322000087","219011344069620",28.05,35.20,0,333.63,372.41,69.7,65.3,0.451,709204.8,709204.8,33001,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468933243,772717.00
07/19/2016 09:15,2,3.240,ACTIVE,215.09,349.86,59.981,1468934103,"201051344000645","219011344069620",28.59,29.50,0,334.84,370.90,93.8,88.7,0.433,487800.4,487800.4,39347,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934104,772718.00
07/19/2016 09:15,2,2.943,ACTIVE,211.93,341.15,59.986,1468934103,"274151322000085","219011344069620",27.63,31.30,0,333.93,378.72,82.3,77.5,0.309,737145.3,737145.3,32839,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934105,772719.00
07/19/2016 09:15,2,3.246,ACTIVE,214.64,351.37,59.991,1468934103,"201051344000633","219011344069620",28.67,30.30,0,334.24,372.41,94.3,89.1,0.446,479029.3,479029.3,39836,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934106,772720.00
07/19/2016 09:15,2,3.219,ACTIVE,215.09,351.07,59.991,1468934103,"201051344000469","219011344069620",29.16,30.50,0,333.93,371.81,95.0,89.8,0.460,481059.6,481059.6,39777,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934107,772721.00
07/19/2016 09:15,2,3.162,ACTIVE,213.74,349.56,59.986,1468934103,"201051344000646","219011344069620",28.39,32.40,0,334.54,391.94,90.9,85.8,0.433,482866.7,482866.7,44322,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934108,772722.00
07/19/2016 09:15,2,3.002,ACTIVE,211.70,346.86,60.018,1468934103,"274151322000052","219011344069620",28.59,34.50,0,333.03,378.72,86.8,81.9,0.336,754290.4,754290.4,33081,0,0,0,L,1151911521,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934109,772723.00
07/19/2016 09:15,2,3.133,ACTIVE,214.64,349.56,59.991,1468934103,"201051344000585","219011344069620",28.67,34.30,0,333.93,391.64,90.9,85.8,0.424,491172.2,491172.2,44327,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934110,772724.00
07/19/2016 09:15,2,3.211,ACTIVE,213.74,348.66,59.986,1468934103,"201051344001230","219011344069620",28.51,34.30,0,333.03,391.04,92.7,87.5,0.429,486273.2,486273.2,44143,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934111,772725.00
07/19/2016 09:15,2,3.119,ACTIVE,214.87,350.77,59.991,1468934103,"201051344000582","219011344069620",28.55,29.50,0,333.93,392.85,90.2,85.1,0.411,479311.8,479311.8,44270,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934111,772726.00
07/19/2016 09:15,2,3.279,ACTIVE,213.74,348.66,59.986,1468934103,"201051344000955","219011344069620",28.53,31.80,0,334.24,371.21,94.8,89.5,0.460,492512.6,492512.6,44221,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934112,772727.00
07/19/2016 09:15,2,1.961,ACTIVE,211.93,431.62,59.986,1468934103,"274151322000094","219011344069620",39.16,33.00,0,392.25,458.37,77.7,73.0,0.561,614823.0,614823.0,34239,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934113,772728.00
07/19/2016 09:15,2,3.236,ACTIVE,215.09,349.86,59.975,1468934103,"201051344000579","219011344069620",28.98,32.00,0,334.84,371.81,95.1,89.9,0.455,495052.1,495052.1,19843,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934114,772729.00
07/19/2016 09:15,2,3.180,ACTIVE,213.96,348.36,59.986,1468934103,"201051344000890","219011344069620",28.94,33.80,0,334.54,371.21,93.2,88.1,0.429,489757.2,489757.2,44230,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934115,772730.00
07/19/2016 09:15,2,3.215,ACTIVE,214.41,349.86,59.981,1468934103,"201051344000438","219011344069620",28.69,31.00,0,334.54,371.21,93.5,88.3,0.446,491456.0,491456.0,44236,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934116,772731.00
07/19/2016 09:15,2,3.180,ACTIVE,214.19,348.36,59.996,1468934103,"201051344000417","219011344069620",28.29,33.30,0,333.93,391.64,91.1,86.0,0.442,483316.9,483316.9,44392,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934117,772732.00
07/19/2016 09:15,2,2.873,ACTIVE,211.70,351.07,59.991,1468934103,"274151322000083","219011344069620",28.77,33.00,0,333.33,378.42,83.7,78.8,0.331,747481.7,747481.7,33162,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934118,772733.00
07/19/2016 09:15,2,3.217,ACTIVE,212.38,349.56,59.986,1468934103,"274151322000076","219011344069620",29.00,35.20,0,334.84,363.99,94.3,89.1,0.376,796825.2,796825.2,33171,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934119,772734.00
07/19/2016 09:15,2,3.271,ACTIVE,214.19,348.66,59.991,1468934103,"201051344000868","219011344069620",28.65,29.80,0,334.54,371.51,95.0,89.7,0.433,479986.3,479986.3,39494,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934120,772735.00
07/19/2016 09:15,2,3.129,ACTIVE,211.48,345.36,59.986,1468934103,"274151322000095","219011344069620",28.71,33.50,0,333.63,379.02,91.0,85.9,0.345,788696.4,788696.4,33086,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934121,772736.00
07/19/2016 09:15,2,3.301,ACTIVE,214.87,351.37,60.012,1468934103,"201051344000988","219011344069620",28.47,31.50,0,333.93,372.71,95.2,89.9,0.460,476611.8,476611.8,39781,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934122,772737.00
07/19/2016 09:15,2,3.137,ACTIVE,214.19,348.96,60.002,1468934103,"201051344001025","219011344069620",29.16,33.30,0,334.24,392.55,92.7,87.5,0.433,490433.6,490433.6,44284,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934123,772738.00
07/19/2016 09:15,2,3.207,ACTIVE,214.64,349.86,59.996,1468934103,"201051344000458","219011344069620",28.59,31.50,0,334.24,391.94,92.9,87.7,0.451,487477.3,487477.3,39699,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934124,772739.00
07/19/2016 09:15,2,3.191,ACTIVE,215.54,351.37,59.986,1468934103,"201051344000853","219011344069620",29.04,30.50,0,337.84,372.11,93.9,88.7,0.446,486551.9,486551.9,39313,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934125,772740.00
07/19/2016 09:15,2,3.174,ACTIVE,214.19,349.86,59.991,1468934103,"201051344000685","219011344069620",28.49,31.30,0,333.03,391.64,91.6,86.5,0.455,490744.8,490744.8,44156,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934125,772741.00
07/19/2016 09:15,2,3.141,ACTIVE,214.41,348.96,59.981,1468934103,"201051344000917","219011344069620",28.59,31.00,0,333.63,391.94,90.9,85.8,0.429,487629.4,487629.4,44156,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934126,772742.00
07/19/2016 09:15,2,3.105,ACTIVE,214.19,349.86,59.986,1468934103,"201051344001145","219011344069620",28.77,30.30,0,333.93,391.64,90.4,85.3,0.420,492807.9,492807.9,44004,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934127,772743.00
07/19/2016 09:15,2,3.176,ACTIVE,214.64,349.26,59.965,1468934103,"201051344000651","219011344069620",28.77,30.30,0,334.54,393.15,92.5,87.4,0.429,485568.8,485568.8,44342,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934128,772744.00
07/19/2016 09:15,2,2.961,ACTIVE,211.48,342.05,59.986,1468934103,"274151322000088","219011344069620",27.73,32.60,0,333.03,378.42,83.1,78.3,0.314,721100.6,721100.6,32801,0,0,0,L,1151911521,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934129,772745.00
07/19/2016 09:15,2,2.012,ACTIVE,212.16,420.20,59.986,1468934103,"274151322000068","219011344069620",38.37,33.50,0,389.54,458.67,77.4,72.8,0.526,614903.4,614903.4,34451,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934130,772746.00
07/19/2016 09:15,2,3.205,ACTIVE,214.19,348.06,59.991,1468934103,"201051344001135","219011344069620",28.47,30.80,0,334.54,391.94,92.4,87.2,0.429,481602.1,481602.1,44264,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934131,772747.00
07/19/2016 09:15,2,3.275,ACTIVE,213.74,349.56,60.002,1468934103,"201051344000594","219011344069620",28.61,30.80,0,333.63,372.41,95.0,89.7,0.442,491667.2,491667.2,39746,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934132,772748.00
07/19/2016 09:15,2,3.266,ACTIVE,214.41,350.17,59.996,1468934103,"201051344001203","219011344069620",28.86,32.20,0,334.84,371.81,95.5,90.3,0.446,489221.8,489221.8,44326,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934133,772749.00
07/19/2016 09:15,2,2.953,ACTIVE,211.48,343.25,59.996,1468934103,"274151322000054","219011344069620",27.91,33.50,0,333.03,379.32,83.4,78.6,0.323,736257.8,736257.8,32835,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934134,772750.00
07/19/2016 09:15,2,3.303,ACTIVE,214.41,348.96,60.007,1468934103,"201051344000867","219011344069620",28.45,31.30,0,334.24,370.90,95.2,89.9,0.429,479048.2,479048.2,39755,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934135,772751.00
07/19/2016 09:15,2,3.271,ACTIVE,214.41,349.56,60.002,1468934103,"201051344001093","219011344069620",29.10,32.80,0,333.63,372.41,96.3,91.1,0.451,487080.5,487080.5,44215,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934136,772752.00
