ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 09:15,2,3.283,ACTIVE,214.41,349.56,59.996,1468934103,"201051344000900","219011344069620",28.78,29.80,0,334.24,371.51,95.7,90.4,0.446,495159.8,495159.8,39142,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934137,772753.00
07/19/2016 09:15,2,3.197,ACTIVE,214.64,349.86,59.970,1468934103,"201051344000648","219011344069620",28.77,29.00,0,334.54,392.85,93.2,88.0,0.438,485617.8,485617.8,39435,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934138,772754.00
07/19/2016 09:15,2,3.168,ACTIVE,214.64,349.56,60.007,1468934103,"201051344000569","219011344069620",29.18,30.80,0,334.24,371.21,93.7,88.5,0.442,495904.0,495904.0,39058,0,0,0,L,1122011218,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934139,772755.00
07/19/2016 09:15,2,3.232,ACTIVE,214.87,348.66,60.007,1468934103,"201051344000983","219011344069620",28.92,30.80,0,334.24,372.11,94.7,89.5,0.438,487731.9,487731.9,39551,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934140,772756.00
07/19/2016 09:15,2,3.256,ACTIVE,214.64,349.26,60.049,1468934103,"201051344001158","219011344069620",28.59,31.00,0,333.93,371.21,94.3,89.1,0.451,480911.8,480911.8,39820,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934141,772757.00
07/19/2016 09:15,2,3.217,ACTIVE,214.87,350.77,60.012,1468934103,"201051344000576","219011344069620",28.69,29.50,0,334.24,371.81,93.5,88.3,0.438,488227.6,488227.6,39221,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934142,772758.00
07/19/2016 09:15,2,2.883,ACTIVE,211.70,350.47,59.996,1468934103,"274151322000087","219011344069620",27.99,40.00,0,333.03,377.22,81.8,77.0,0.292,709222.6,709222.6,33002,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468934143,772759.00
07/19/2016 09:30,2,3.775,ACTIVE,217.35,354.07,59.991,1468935003,"201051344000645","219011344069620",28.25,31.50,0,334.84,379.92,108.0,102.3,0.491,487824.3,487824.3,39348,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935004,772760.00
07/19/2016 09:30,2,3.424,ACTIVE,213.74,343.55,59.949,1468935003,"274151322000085","219011344069620",27.47,34.50,0,333.03,365.49,95.3,90.0,0.367,737166.3,737166.3,32840,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935005,772761.00
07/19/2016 09:30,2,3.730,ACTIVE,216.90,355.58,59.949,1468935003,"201051344000633","219011344069620",28.65,32.00,0,333.93,380.52,108.3,102.6,0.513,479053.3,479053.3,39837,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935006,772762.00
07/19/2016 09:30,2,3.779,ACTIVE,217.35,354.97,59.965,1468935003,"201051344000469","219011344069620",28.59,31.80,0,333.63,381.42,109.5,103.7,0.521,481083.8,481083.8,39778,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935007,772763.00
07/19/2016 09:30,2,3.686,ACTIVE,215.32,352.57,59.954,1468935003,"201051344000646","219011344069620",28.15,35.00,0,333.63,376.62,105.1,99.5,0.499,482889.9,482889.9,44323,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935008,772764.00
07/19/2016 09:30,2,3.510,ACTIVE,213.51,354.07,59.944,1468935003,"274151322000052","219011344069620",28.25,38.00,0,333.03,366.40,100.4,95.0,0.393,754312.5,754312.5,33082,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935009,772765.00
07/19/2016 09:30,2,3.637,ACTIVE,216.22,353.17,59.959,1468935003,"201051344000585","219011344069620",28.57,35.80,0,333.33,378.42,105.2,99.6,0.491,491195.4,491195.4,44328,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935010,772766.00
07/19/2016 09:30,2,3.725,ACTIVE,215.32,351.67,59.959,1468935003,"201051344001230","219011344069620",28.31,36.80,0,333.93,375.41,106.8,101.1,0.495,486296.8,486296.8,44144,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935011,772767.00
07/19/2016 09:30,2,3.627,ACTIVE,216.45,353.17,59.922,1468935003,"201051344000582","219011344069620",28.45,31.30,0,333.93,378.42,104.6,99.0,0.477,479334.9,479334.9,44271,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935012,772768.00
07/19/2016 09:30,2,3.797,ACTIVE,215.32,352.57,59.954,1468935003,"201051344000955","219011344069620",28.27,33.00,0,333.93,376.31,108.7,103.0,0.517,492536.7,492536.7,44222,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935013,772769.00
07/19/2016 09:30,2,2.311,ACTIVE,213.74,422.00,59.954,1468935003,"274151322000094","219011344069620",38.82,38.40,0,396.45,449.65,92.0,86.9,0.362,614842.8,614842.8,34240,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935013,772770.00
07/19/2016 09:30,2,3.732,ACTIVE,217.35,353.77,59.959,1468935003,"201051344000579","219011344069620",28.82,33.00,0,334.24,380.52,109.0,103.2,0.517,495076.3,495076.3,19844,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935014,772771.00
07/19/2016 09:30,2,3.734,ACTIVE,215.54,351.97,59.949,1468935003,"201051344000890","219011344069620",28.37,37.00,0,333.33,376.31,107.4,101.7,0.491,489780.9,489780.9,44231,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935016,772772.00
07/19/2016 09:30,2,3.721,ACTIVE,216.00,352.57,59.944,1468935003,"201051344000438","219011344069620",28.51,33.00,0,334.24,377.52,107.4,101.8,0.508,491479.7,491479.7,44237,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935017,772773.00
07/19/2016 09:30,2,3.611,ACTIVE,215.77,352.57,59.954,1468935003,"201051344000417","219011344069620",28.63,36.30,0,333.33,377.22,104.8,99.3,0.499,483340.1,483340.1,44393,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935017,772774.00
07/19/2016 09:30,2,3.391,ACTIVE,213.29,355.88,59.944,1468935003,"274151322000083","219011344069620",28.35,37.30,0,332.73,365.49,97.3,92.0,0.376,747503.1,747503.1,33163,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935018,772775.00
07/19/2016 09:30,2,3.744,ACTIVE,214.41,345.06,59.944,1468935003,"274151322000076","219011344069620",28.73,37.80,0,334.24,368.20,108.8,103.1,0.420,796849.3,796849.3,33172,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935019,772776.00
07/19/2016 09:30,2,3.791,ACTIVE,216.45,352.87,59.938,1468935003,"201051344000868","219011344069620",28.35,32.00,0,334.24,377.52,108.8,103.1,0.499,480010.5,480010.5,39495,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935020,772777.00
07/19/2016 09:30,2,3.619,ACTIVE,213.29,348.66,59.944,1468935003,"274151322000095","219011344069620",28.86,37.00,0,332.73,367.30,105.7,100.1,0.411,788719.7,788719.7,33087,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935021,772778.00
07/19/2016 09:30,2,3.832,ACTIVE,217.13,354.97,59.949,1468935003,"201051344000988","219011344069620",28.13,33.30,0,333.63,382.03,109.1,103.4,0.513,476636.0,476636.0,39782,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935022,772779.00
07/19/2016 09:30,2,3.689,ACTIVE,216.00,352.27,59.933,1468935003,"201051344001025","219011344069620",28.73,35.20,0,334.84,377.22,107.5,101.8,0.486,490457.3,490457.3,44285,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935023,772780.00
07/19/2016 09:30,2,3.727,ACTIVE,217.35,353.17,59.954,1468935003,"201051344000458","219011344069620",28.35,32.60,0,333.63,379.62,107.0,101.4,0.517,487501.0,487501.0,39700,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935024,772781.00
07/19/2016 09:30,2,3.682,ACTIVE,218.03,354.67,59.949,1468935003,"201051344000853","219011344069620",29.02,31.80,0,336.34,380.52,108.3,102.6,0.513,486575.9,486575.9,39314,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935025,772782.00
07/19/2016 09:30,2,3.682,ACTIVE,215.77,352.87,59.975,1468935003,"201051344000685","219011344069620",28.37,33.00,0,333.33,376.92,105.8,100.2,0.521,490768.2,490768.2,44157,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935026,772783.00
07/19/2016 09:30,2,3.631,ACTIVE,216.22,353.17,59.949,1468935003,"201051344000917","219011344069620",28.67,32.40,0,332.13,377.52,105.4,99.8,0.495,487652.7,487652.7,44157,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935027,772784.00
07/19/2016 09:30,2,3.623,ACTIVE,215.77,351.97,59.949,1468935003,"201051344001145","219011344069620",28.57,32.40,0,333.63,376.01,104.8,99.3,0.486,492830.9,492830.9,44005,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935028,772785.00
07/19/2016 09:30,2,3.691,ACTIVE,216.45,353.77,59.959,1468935003,"201051344000651","219011344069620",28.61,32.00,0,334.24,380.22,107.0,101.4,0.491,485592.4,485592.4,44343,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935029,772786.00
07/19/2016 09:30,2,3.459,ACTIVE,213.29,352.87,59.922,1468935003,"274151322000088","219011344069620",27.43,35.20,0,331.53,365.80,96.1,90.8,0.362,721121.8,721121.8,32802,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935030,772787.00
07/19/2016 09:30,2,2.291,ACTIVE,214.41,417.79,59.933,1468935003,"274151322000068","219011344069620",39.08,39.00,0,397.05,452.36,90.7,85.6,0.340,614923.3,614923.3,34452,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935031,772788.00
07/19/2016 09:30,2,3.693,ACTIVE,215.77,352.57,59.944,1468935003,"201051344001135","219011344069620",28.51,33.00,0,333.63,378.72,106.7,101.0,0.486,481625.7,481625.7,44265,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935031,772789.00
07/19/2016 09:30,2,3.770,ACTIVE,216.00,353.47,59.938,1468935003,"201051344000594","219011344069620",28.59,33.30,0,333.03,377.22,109.2,103.4,0.508,491691.4,491691.4,39747,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935032,772790.00
07/19/2016 09:30,2,3.809,ACTIVE,216.45,353.47,59.954,1468935003,"201051344001203","219011344069620",28.47,34.00,0,334.24,380.52,109.8,104.1,0.517,489246.1,489246.1,44327,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935033,772791.00
07/19/2016 09:30,2,3.463,ACTIVE,213.51,348.06,59.944,1468935003,"274151322000054","219011344069620",27.61,37.00,0,332.73,366.40,96.8,91.6,0.371,736279.0,736279.0,32836,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935034,772792.00
07/19/2016 09:30,2,3.766,ACTIVE,216.90,352.57,59.981,1468935003,"201051344000867","219011344069620",28.65,33.30,0,332.13,377.22,109.3,103.6,0.504,479072.4,479072.4,39756,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935035,772793.00
07/19/2016 09:30,2,3.822,ACTIVE,216.45,354.07,59.928,1468935003,"201051344001093","219011344069620",28.55,34.30,0,333.33,380.52,110.7,104.9,0.508,487105.0,487105.0,44216,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935036,772794.00
07/19/2016 09:30,2,3.781,ACTIVE,217.13,354.07,59.928,1468935003,"201051344000900","219011344069620",28.80,31.30,0,334.24,381.12,110.3,104.5,0.508,495184.2,495184.2,39143,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935037,772795.00
07/19/2016 09:30,2,3.730,ACTIVE,217.35,352.87,59.922,1468935003,"201051344000648","219011344069620",28.39,30.00,0,334.54,379.62,107.3,101.6,0.495,485641.5,485641.5,39436,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935038,772796.00
07/19/2016 09:30,2,3.721,ACTIVE,217.13,353.77,59.938,1468935003,"201051344000569","219011344069620",28.65,32.40,0,333.03,380.22,107.9,102.3,0.508,495927.8,495927.8,39059,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935039,772797.00
07/19/2016 09:30,2,3.748,ACTIVE,217.35,353.17,59.938,1468935003,"201051344000983","219011344069620",28.71,32.40,0,333.93,379.92,109.0,103.2,0.517,487756.0,487756.0,39552,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935040,772798.00
07/19/2016 09:30,2,3.805,ACTIVE,217.35,352.87,59.986,1468935003,"201051344001158","219011344069620",28.13,32.00,0,333.33,380.52,108.4,102.7,0.517,480935.7,480935.7,39821,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935041,772799.00
07/19/2016 09:30,2,3.709,ACTIVE,217.35,354.67,59.949,1468935003,"201051344000576","219011344069620",28.69,31.30,0,333.33,380.82,107.7,102.0,0.504,488251.5,488251.5,39222,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935041,772800.00
07/19/2016 09:30,2,3.412,ACTIVE,213.51,342.95,59.944,1468935003,"274151322000087","219011344069620",27.53,46.00,0,332.73,363.99,95.1,89.8,0.336,709243.5,709243.5,33003,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935042,772801.00
07/19/2016 09:45,2,4.283,ACTIVE,217.58,355.58,59.965,1468935903,"201051344000645","219011344069620",28.21,33.00,0,339.34,385.03,122.3,116.2,0.557,487851.5,487851.5,39349,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935904,772802.00
07/19/2016 09:45,2,3.955,ACTIVE,213.74,344.45,59.991,1468935903,"274151322000085","219011344069620",27.00,37.30,0,334.54,368.80,108.1,102.4,0.415,737190.3,737190.3,32841,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935905,772803.00
07/19/2016 09:45,2,4.270,ACTIVE,217.13,357.38,59.996,1468935903,"201051344000633","219011344069620",28.31,34.00,0,338.14,385.33,122.4,116.2,0.588,479080.6,479080.6,39838,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935906,772804.00
07/19/2016 09:45,2,4.301,ACTIVE,217.80,356.78,59.991,1468935903,"201051344000469","219011344069620",28.43,33.30,0,338.14,385.93,123.8,117.6,0.592,481111.4,481111.4,39779,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935907,772805.00
07/19/2016 09:45,2,4.211,ACTIVE,215.54,354.37,59.996,1468935903,"201051344000646","219011344069620",27.95,37.00,0,334.24,380.22,119.2,113.2,0.570,482916.4,482916.4,44324,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935908,772806.00
07/19/2016 09:45,2,4.027,ACTIVE,213.29,346.56,60.002,1468935903,"274151322000052","219011344069620",28.05,40.40,0,332.73,370.30,114.4,108.5,0.433,754337.9,754337.9,33083,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935908,772807.00
07/19/2016 09:45,2,4.215,ACTIVE,216.67,355.28,60.023,1468935903,"201051344000585","219011344069620",28.01,37.50,0,324.92,397.35,119.6,113.5,0.566,491222.0,491222.0,44329,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935909,772808.00
07/19/2016 09:45,2,4.193,ACTIVE,215.54,351.67,59.996,1468935903,"201051344001230","219011344069620",28.37,38.80,0,333.33,379.32,120.5,114.4,0.566,486323.7,486323.7,44145,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935910,772809.00
07/19/2016 09:45,2,4.148,ACTIVE,216.67,355.28,59.991,1468935903,"201051344000582","219011344069620",28.17,32.80,0,337.54,381.73,118.4,112.4,0.548,479361.2,479361.2,44272,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935911,772810.00
07/19/2016 09:45,2,4.293,ACTIVE,215.77,353.77,60.023,1468935903,"201051344000955","219011344069620",28.21,35.40,0,333.93,380.22,122.6,116.4,0.583,492564.1,492564.1,44223,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935912,772811.00
07/19/2016 09:45,2,2.605,ACTIVE,213.51,425.91,60.002,1468935903,"274151322000094","219011344069620",39.12,41.50,0,391.64,444.85,103.3,97.8,0.402,614865.6,614865.6,34241,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935913,772812.00
07/19/2016 09:45,2,4.273,ACTIVE,217.58,355.58,60.002,1468935903,"201051344000579","219011344069620",28.49,34.80,0,339.04,385.03,123.3,117.1,0.583,495103.8,495103.8,19845,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935914,772813.00
07/19/2016 09:45,2,4.242,ACTIVE,215.32,353.77,59.986,1468935903,"201051344000890","219011344069620",28.15,39.50,0,334.54,380.82,120.9,114.7,0.557,489807.9,489807.9,44232,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935916,772814.00
07/19/2016 09:45,2,4.229,ACTIVE,216.22,354.97,59.975,1468935903,"201051344000438","219011344069620",28.33,34.80,0,335.44,381.42,121.2,115.1,0.579,491506.8,491506.8,44238,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935916,772815.00
07/19/2016 09:45,2,4.158,ACTIVE,216.00,353.47,59.965,1468935903,"201051344000417","219011344069620",28.11,38.60,0,334.84,379.92,118.4,112.3,0.570,483366.5,483366.5,44394,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935917,772816.00
07/19/2016 09:45,2,3.895,ACTIVE,213.06,347.16,59.986,1468935903,"274151322000083","219011344069620",28.21,40.40,0,333.93,369.40,111.2,105.4,0.438,747527.7,747527.7,33164,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935918,772817.00
07/19/2016 09:45,2,4.240,ACTIVE,213.96,355.88,59.975,1468935903,"274151322000076","219011344069620",28.82,39.80,0,328.82,376.92,123.7,117.5,0.495,796876.8,796876.8,33173,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935919,772818.00
07/19/2016 09:45,2,4.311,ACTIVE,216.67,355.58,60.012,1468935903,"201051344000868","219011344069620",28.23,33.30,0,338.14,382.03,123.2,117.0,0.570,480038.0,480038.0,39496,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935920,772819.00
07/19/2016 09:45,2,4.182,ACTIVE,213.06,357.38,59.986,1468935903,"274151322000095","219011344069620",28.35,40.40,0,333.63,371.51,120.1,114.0,0.455,788746.4,788746.4,33088,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935921,772820.00
07/19/2016 09:45,2,4.365,ACTIVE,217.58,355.88,59.996,1468935903,"201051344000988","219011344069620",27.93,34.30,0,338.44,385.93,123.5,117.2,0.583,476663.6,476663.6,39783,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935922,772821.00
07/19/2016 09:45,2,4.256,ACTIVE,216.22,354.07,59.981,1468935903,"201051344001025","219011344069620",28.23,37.50,0,335.44,381.12,121.7,115.5,0.548,490484.4,490484.4,44286,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935923,772822.00
07/19/2016 09:45,2,4.252,ACTIVE,217.35,356.18,59.981,1468935903,"201051344000458","219011344069620",28.21,34.50,0,339.04,384.13,121.5,115.3,0.592,487528.0,487528.0,39701,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935924,772823.00
07/19/2016 09:45,2,4.248,ACTIVE,218.03,357.98,59.975,1468935903,"201051344000853","219011344069620",28.55,33.30,0,338.74,385.03,122.8,116.6,0.597,486603.2,486603.2,39315,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935925,772824.00
07/19/2016 09:45,2,4.156,ACTIVE,215.54,354.37,60.012,1468935903,"201051344000685","219011344069620",28.39,34.50,0,325.52,383.83,119.5,113.4,0.588,490794.8,490794.8,44158,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935926,772825.00
07/19/2016 09:45,2,4.170,ACTIVE,216.45,354.37,59.991,1468935903,"201051344000917","219011344069620",28.25,34.50,0,336.94,382.03,119.3,113.2,0.566,487679.2,487679.2,44158,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935927,772826.00
07/19/2016 09:45,2,4.146,ACTIVE,215.77,353.17,59.959,1468935903,"201051344001145","219011344069620",28.21,34.30,0,337.84,380.22,118.5,112.4,0.557,492857.4,492857.4,44006,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935928,772827.00
07/19/2016 09:45,2,4.201,ACTIVE,216.67,355.28,59.991,1468935903,"201051344000651","219011344069620",28.45,33.50,0,338.14,383.83,121.1,115.0,0.561,485619.3,485619.3,44344,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935928,772828.00
07/19/2016 09:45,2,3.904,ACTIVE,213.06,347.46,59.991,1468935903,"274151322000088","219011344069620",27.53,38.40,0,334.24,368.80,108.9,103.2,0.415,721146.0,721146.0,32803,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935929,772829.00
07/19/2016 09:45,2,2.670,ACTIVE,214.19,415.09,60.002,1468935903,"274151322000068","219011344069620",38.59,40.60,0,395.55,443.04,103.8,98.3,0.393,614946.1,614946.1,34453,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935930,772830.00
07/19/2016 09:45,2,4.238,ACTIVE,216.00,353.47,59.991,1468935903,"201051344001135","219011344069620",28.09,34.50,0,334.84,380.22,120.6,114.5,0.566,481652.6,481652.6,44266,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935931,772831.00
07/19/2016 09:45,2,4.299,ACTIVE,216.22,355.58,59.986,1468935903,"201051344000594","219011344069620",28.37,35.00,0,333.93,381.73,123.4,117.2,0.570,491718.9,491718.9,39748,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935932,772832.00
07/19/2016 09:45,2,4.307,ACTIVE,216.45,354.07,59.981,1468935903,"201051344001203","219011344069620",28.45,36.30,0,338.14,383.53,124.0,117.8,0.583,489273.8,489273.8,44328,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935933,772833.00
07/19/2016 09:45,2,3.973,ACTIVE,213.29,352.27,59.975,1468935903,"274151322000054","219011344069620",27.25,40.00,0,333.93,369.10,109.7,104.0,0.420,736303.4,736303.4,32837,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935934,772834.00
07/19/2016 09:45,2,4.295,ACTIVE,216.90,354.37,59.981,1468935903,"201051344000867","219011344069620",28.39,35.40,0,336.94,381.42,123.4,117.1,0.570,479099.9,479099.9,39757,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935935,772835.00
07/19/2016 09:45,2,4.309,ACTIVE,216.45,355.58,59.991,1468935903,"201051344001093","219011344069620",28.57,35.80,0,338.14,384.43,124.7,118.4,0.570,487132.9,487132.9,44217,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935936,772836.00
07/19/2016 09:45,2,4.311,ACTIVE,217.13,355.88,60.018,1468935903,"201051344000900","219011344069620",28.65,32.60,0,337.84,386.83,125.0,118.7,0.570,495212.0,495212.0,39144,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935937,772837.00
07/19/2016 09:45,2,4.195,ACTIVE,217.35,355.58,59.996,1468935903,"201051344000648","219011344069620",28.57,31.50,0,338.14,385.33,121.4,115.3,0.583,485668.6,485668.6,39437,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935938,772838.00
07/19/2016 09:45,2,4.266,ACTIVE,217.35,356.78,59.991,1468935903,"201051344000569","219011344069620",28.33,33.80,0,338.14,385.93,122.4,116.2,0.570,495955.1,495955.1,39060,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935939,772839.00
07/19/2016 09:45,2,4.266,ACTIVE,217.58,355.88,59.938,1468935903,"201051344000983","219011344069620",28.59,33.80,0,338.44,385.03,123.4,117.2,0.588,487783.5,487783.5,39553,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935940,772840.00
07/19/2016 09:45,2,4.316,ACTIVE,217.13,354.97,59.944,1468935903,"201051344001158","219011344069620",28.03,33.50,0,337.84,385.03,122.6,116.4,0.579,480963.1,480963.1,39822,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935940,772841.00
07/19/2016 09:45,2,4.248,ACTIVE,217.58,356.48,59.991,1468935903,"201051344000576","219011344069620",28.41,32.60,0,336.94,385.93,122.1,116.0,0.575,488278.7,488278.7,39223,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935941,772842.00
07/19/2016 09:45,2,3.908,ACTIVE,213.51,348.96,59.991,1468935903,"274151322000087","219011344069620",27.31,50.20,0,333.93,367.00,108.0,102.3,0.389,709267.4,709267.4,33004,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468935942,772843.00
07/19/2016 10:00,2,4.834,ACTIVE,217.13,355.58,59.975,1468936803,"201051344000645","219011344069620",27.71,34.80,0,338.74,388.64,135.7,129.1,0.614,487882.0,487882.0,39350,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936804,772844.00
07/19/2016 10:00,2,4.404,ACTIVE,212.83,343.85,59.975,1468936803,"274151322000085","219011344069620",26.78,39.50,0,334.24,370.90,119.5,113.4,0.464,737217.2,737217.2,32842,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936805,772845.00
07/19/2016 10:00,2,4.816,ACTIVE,216.45,356.78,60.012,1468936803,"201051344000633","219011344069620",27.79,36.30,0,338.14,389.24,135.6,129.0,0.645,479111.1,479111.1,39839,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936806,772846.00
07/19/2016 10:00,2,4.816,ACTIVE,217.35,356.78,59.944,1468936803,"201051344000469","219011344069620",28.09,34.80,0,338.44,389.84,137.1,130.4,0.658,481142.3,481142.3,39780,0,0,0,L,1122011218,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936807,772847.00
07/19/2016 10:00,2,4.678,ACTIVE,215.32,355.28,60.012,1468936803,"201051344000646","219011344069620",27.97,39.00,0,332.43,384.13,132.6,126.0,0.632,482946.1,482946.1,44325,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936808,772848.00
07/19/2016 10:00,2,4.537,ACTIVE,212.61,348.06,59.981,1468936803,"274151322000052","219011344069620",27.71,42.30,0,333.63,373.31,127.3,121.0,0.513,754366.5,754366.5,33084,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936809,772849.00
07/19/2016 10:00,2,4.717,ACTIVE,216.45,354.97,60.002,1468936803,"201051344000585","219011344069620",27.83,39.50,0,337.24,385.63,132.9,126.4,0.623,491251.8,491251.8,44330,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936810,772850.00
07/19/2016 10:00,2,4.770,ACTIVE,215.09,354.67,59.959,1468936803,"201051344001230","219011344069620",27.75,40.60,0,332.43,383.53,134.1,127.5,0.623,486353.8,486353.8,44146,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936811,772851.00
07/19/2016 10:00,2,4.602,ACTIVE,216.45,355.58,59.986,1468936803,"201051344000582","219011344069620",28.31,34.30,0,337.54,388.04,132.1,125.5,0.614,479390.8,479390.8,44273,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936812,772852.00
07/19/2016 10:00,2,4.791,ACTIVE,215.32,354.07,59.986,1468936803,"201051344000955","219011344069620",27.95,37.00,0,333.33,384.43,135.7,129.1,0.650,492594.6,492594.6,44224,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936813,772853.00
07/19/2016 10:00,2,3.025,ACTIVE,212.83,407.57,59.986,1468936803,"274151322000094","219011344069620",37.63,44.00,0,387.44,440.94,115.3,109.4,0.451,614891.3,614891.3,34242,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936813,772854.00
07/19/2016 10:00,2,4.764,ACTIVE,217.58,357.68,59.975,1468936803,"201051344000579","219011344069620",28.31,36.30,0,339.65,389.24,136.6,130.0,0.650,495134.5,495134.5,19846,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936815,772855.00
07/19/2016 10:00,2,4.805,ACTIVE,215.32,353.47,59.981,1468936803,"201051344000890","219011344069620",27.55,40.80,0,333.63,383.83,134.1,127.5,0.614,489838.1,489838.1,44233,0,0,0,L,1122011218,0,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936816,772856.00
07/19/2016 10:00,2,4.684,ACTIVE,216.00,354.97,59.981,1468936803,"201051344000438","219011344069620",28.35,36.50,0,337.54,386.83,134.5,127.9,0.641,491537.0,491537.0,44239,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936817,772857.00
07/19/2016 10:00,2,4.652,ACTIVE,215.54,354.37,59.981,1468936803,"201051344000417","219011344069620",27.87,41.00,0,333.93,383.23,131.5,125.0,0.632,483396.0,483396.0,44395,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936817,772858.00
07/19/2016 10:00,2,4.428,ACTIVE,212.61,348.36,59.975,1468936803,"274151322000083","219011344069620",27.71,44.00,0,333.33,372.11,124.2,118.0,0.486,747555.5,747555.5,33165,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936818,772859.00
07/19/2016 10:00,2,4.779,ACTIVE,213.29,361.89,59.981,1468936803,"274151322000076","219011344069620",28.29,42.00,0,333.63,375.41,136.9,130.2,0.548,796907.7,796907.7,33174,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936819,772860.00
07/19/2016 10:00,2,4.816,ACTIVE,216.22,355.28,59.981,1468936803,"201051344000868","219011344069620",27.99,35.00,0,337.84,385.63,136.6,129.9,0.636,480068.7,480068.7,39497,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936820,772861.00
07/19/2016 10:00,2,4.664,ACTIVE,212.61,344.45,59.975,1468936803,"274151322000095","219011344069620",28.29,43.20,0,333.63,373.91,133.5,127.0,0.508,788776.4,788776.4,33089,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936821,772862.00
07/19/2016 10:00,2,4.881,ACTIVE,217.13,357.98,59.996,1468936803,"201051344000988","219011344069620",27.65,36.00,0,337.84,390.14,136.7,130.0,0.650,476694.3,476694.3,39784,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936822,772863.00
07/19/2016 10:00,2,4.713,ACTIVE,216.00,354.07,59.975,1468936803,"201051344001025","219011344069620",28.37,39.30,0,336.04,385.03,135.5,128.9,0.619,490514.8,490514.8,44287,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936823,772864.00
07/19/2016 10:00,2,4.746,ACTIVE,217.35,355.88,59.975,1468936803,"201051344000458","219011344069620",28.11,35.60,0,339.04,388.34,135.1,128.5,0.650,487558.4,487558.4,39702,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936824,772865.00
07/19/2016 10:00,2,4.762,ACTIVE,217.80,358.28,60.018,1468936803,"201051344000853","219011344069620",28.29,34.80,0,338.44,389.54,136.4,129.8,0.641,486633.9,486633.9,39316,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936825,772866.00
07/19/2016 10:00,2,4.672,ACTIVE,215.54,354.97,59.986,1468936803,"201051344000685","219011344069620",28.17,36.30,0,334.54,384.13,133.3,126.8,0.654,490824.7,490824.7,44159,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936826,772867.00
07/19/2016 10:00,2,4.697,ACTIVE,216.00,354.67,59.970,1468936803,"201051344000917","219011344069620",27.97,35.60,0,329.43,390.74,133.1,126.5,0.628,487709.0,487709.0,44159,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936827,772868.00
07/19/2016 10:00,2,4.676,ACTIVE,215.54,354.97,59.970,1468936803,"201051344001145","219011344069620",28.01,36.00,0,334.84,383.53,132.6,126.0,0.619,492887.0,492887.0,44007,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936828,772869.00
07/19/2016 10:00,2,4.805,ACTIVE,216.45,355.88,59.981,1468936803,"201051344000651","219011344069620",27.65,35.20,0,338.14,387.44,134.6,128.0,0.619,485649.6,485649.6,44345,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936829,772870.00
07/19/2016 10:00,2,4.465,ACTIVE,212.61,344.15,59.975,1468936803,"274151322000088","219011344069620",26.70,39.80,0,333.93,372.11,120.8,114.6,0.460,721173.1,721173.1,32804,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936829,772871.00
07/19/2016 10:00,2,2.986,ACTIVE,213.51,417.79,59.965,1468936803,"274151322000068","219011344069620",38.29,42.80,0,391.04,444.85,116.5,110.5,0.451,614972.0,614972.0,34454,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936830,772872.00
07/19/2016 10:00,2,4.752,ACTIVE,216.00,354.37,59.981,1468936803,"201051344001135","219011344069620",27.83,36.30,0,334.54,383.83,133.9,127.3,0.619,481682.6,481682.6,44267,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936831,772873.00
07/19/2016 10:00,2,4.842,ACTIVE,216.00,355.28,59.986,1468936803,"201051344000594","219011344069620",27.87,36.80,0,333.33,385.33,136.8,130.1,0.636,491749.6,491749.6,39749,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936832,772874.00
07/19/2016 10:00,2,4.799,ACTIVE,216.45,355.58,59.970,1468936803,"201051344001203","219011344069620",28.33,37.30,0,337.84,387.14,137.7,131.0,0.641,489304.7,489304.7,44329,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936833,772875.00
07/19/2016 10:00,2,4.420,ACTIVE,212.83,345.36,59.996,1468936803,"274151322000054","219011344069620",27.12,43.00,0,333.63,372.71,121.3,115.1,0.468,736330.7,736330.7,32838,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936834,772876.00
07/19/2016 10:00,2,4.816,ACTIVE,216.67,355.28,59.975,1468936803,"201051344000867","219011344069620",28.05,37.00,0,338.14,385.03,136.8,130.1,0.632,479130.8,479130.8,39758,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936835,772877.00
07/19/2016 10:00,2,4.770,ACTIVE,216.45,356.48,59.981,1468936803,"201051344001093","219011344069620",28.55,37.50,0,337.24,388.04,137.8,131.1,0.636,487163.9,487163.9,44218,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936836,772878.00
07/19/2016 10:00,2,4.848,ACTIVE,217.13,357.08,59.975,1468936803,"201051344000900","219011344069620",28.27,34.00,0,338.14,389.84,138.7,131.9,0.636,495243.2,495243.2,39145,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936837,772879.00
07/19/2016 10:00,2,4.744,ACTIVE,217.13,355.88,59.981,1468936803,"201051344000648","219011344069620",28.09,33.30,0,338.44,389.24,135.0,128.4,0.623,485698.9,485698.9,39438,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936838,772880.00
07/19/2016 10:00,2,4.750,ACTIVE,217.35,357.98,59.981,1468936803,"201051344000569","219011344069620",28.25,35.80,0,339.04,388.64,135.8,129.1,0.636,495985.7,495985.7,39061,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936839,772881.00
07/19/2016 10:00,2,4.789,ACTIVE,217.58,356.78,59.981,1468936803,"201051344000983","219011344069620",28.25,35.60,0,338.74,389.24,137.0,130.3,0.654,487814.4,487814.4,39554,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936840,772882.00
07/19/2016 10:00,2,4.787,ACTIVE,217.58,356.18,59.965,1468936803,"201051344001158","219011344069620",27.95,35.60,0,338.74,388.64,135.4,128.8,0.641,480993.6,480993.6,39823,0,0,0,L,1122011218,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936841,772883.00
07/19/2016 10:00,2,4.734,ACTIVE,217.58,357.38,59.970,1468936803,"201051344000576","219011344069620",28.29,34.50,0,339.04,389.24,135.7,129.0,0.632,488309.2,488309.2,39224,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936842,772884.00
07/19/2016 10:00,2,4.379,ACTIVE,212.83,353.17,59.970,1468936803,"274151322000087","219011344069620",26.96,53.30,0,333.33,370.60,119.6,113.5,0.433,709294.4,709294.4,33005,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468936843,772885.00
07/19/2016 10:15,2,5.277,ACTIVE,218.03,357.68,59.970,1468937703,"201051344000645","219011344069620",27.35,36.00,0,338.14,392.25,146.3,139.3,0.658,487915.6,487915.6,39351,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937704,772886.00
07/19/2016 10:15,2,4.826,ACTIVE,213.29,347.46,59.975,1468937703,"274151322000085","219011344069620",26.26,42.80,0,333.33,373.61,128.4,122.0,0.499,737246.6,737246.6,32843,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937705,772887.00
07/19/2016 10:15,2,5.201,ACTIVE,217.35,360.38,59.991,1468937703,"201051344000633","219011344069620",27.71,38.40,0,337.24,392.55,145.9,138.9,0.694,479144.6,479144.6,39840,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937706,772888.00
07/19/2016 10:15,2,5.230,ACTIVE,218.26,359.18,59.965,1468937703,"201051344000469","219011344069620",27.81,36.30,0,338.14,393.45,147.3,140.3,0.694,481176.1,481176.1,39781,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937707,772889.00
07/19/2016 10:15,2,5.113,ACTIVE,215.77,356.18,59.975,1468937703,"201051344000646","219011344069620",27.51,42.30,0,332.43,387.74,142.4,135.5,0.685,482978.9,482978.9,44326,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937708,772890.00
07/19/2016 10:15,2,4.900,ACTIVE,213.29,358.88,59.975,1468937703,"274151322000052","219011344069620",27.61,46.00,0,333.33,376.01,136.9,130.3,0.544,754397.8,754397.8,33085,0,0,0,L,1151911521,0,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937709,772891.00
07/19/2016 10:15,2,5.117,ACTIVE,216.67,356.78,59.981,1468937703,"201051344000585","219011344069620",27.69,41.80,0,336.64,390.74,143.5,136.6,0.676,491284.7,491284.7,44331,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937710,772892.00
07/19/2016 10:15,2,5.143,ACTIVE,215.54,354.97,59.975,1468937703,"201051344001230","219011344069620",27.71,42.30,0,331.83,386.53,144.3,137.4,0.676,486386.9,486386.9,44147,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937710,772893.00
07/19/2016 10:15,2,5.100,ACTIVE,216.90,357.98,59.986,1468937703,"201051344000582","219011344069620",27.49,36.50,0,337.84,391.64,142.1,135.2,0.658,479423.4,479423.4,44274,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937711,772894.00
