ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 10:15,2,5.262,ACTIVE,215.77,355.88,59.949,1468937703,"201051344000955","219011344069620",27.33,39.30,0,333.03,387.14,145.7,138.7,0.694,492628.1,492628.1,44225,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937712,772895.00
07/19/2016 10:15,2,3.270,ACTIVE,213.51,404.27,59.970,1468937703,"274151322000094","219011344069620",37.71,47.50,0,383.83,440.64,125.2,118.9,0.495,614919.9,614919.9,34243,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937713,772896.00
07/19/2016 10:15,2,5.229,ACTIVE,218.03,358.28,59.975,1468937703,"201051344000579","219011344069620",27.75,38.40,0,339.04,393.45,147.1,140.0,0.698,495168.3,495168.3,19847,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937714,772897.00
07/19/2016 10:15,2,5.080,ACTIVE,215.77,354.97,59.981,1468937703,"201051344000890","219011344069620",27.99,43.20,0,333.63,387.14,144.0,137.1,0.663,489871.1,489871.1,44234,0,0,0,L,1122011218,0,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937715,772898.00
07/19/2016 10:15,2,5.141,ACTIVE,216.45,356.48,59.959,1468937703,"201051344000438","219011344069620",27.77,39.00,0,337.54,391.34,144.6,137.6,0.689,491570.2,491570.2,44240,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937716,772899.00
07/19/2016 10:15,2,5.096,ACTIVE,216.00,355.88,59.981,1468937703,"201051344000417","219011344069620",27.37,43.40,0,333.03,387.14,141.4,134.5,0.681,483428.4,483428.4,44396,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937717,772900.00
07/19/2016 10:15,2,4.836,ACTIVE,212.83,357.08,59.970,1468937703,"274151322000083","219011344069620",27.43,47.50,0,332.43,375.41,134.3,127.7,0.526,747586.2,747586.2,33166,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937718,772901.00
07/19/2016 10:15,2,5.180,ACTIVE,213.74,356.18,59.959,1468937703,"274151322000076","219011344069620",28.11,44.50,0,332.73,377.22,147.4,140.3,0.588,796941.5,796941.5,33175,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937719,772902.00
07/19/2016 10:15,2,5.342,ACTIVE,216.90,357.08,59.944,1468937703,"201051344000868","219011344069620",27.10,37.30,0,337.54,391.94,146.6,139.6,0.672,480102.4,480102.4,39498,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937720,772903.00
07/19/2016 10:15,2,5.152,ACTIVE,213.06,360.38,59.975,1468937703,"274151322000095","219011344069620",27.69,45.80,0,332.73,377.22,144.4,137.5,0.548,788809.4,788809.4,33090,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937721,772904.00
07/19/2016 10:15,2,5.246,ACTIVE,217.80,360.08,59.970,1468937703,"201051344000988","219011344069620",27.61,37.80,0,337.54,393.15,146.7,139.7,0.685,476728.0,476728.0,39785,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937722,772905.00
07/19/2016 10:15,2,5.135,ACTIVE,216.45,356.48,59.970,1468937703,"201051344001025","219011344069620",27.99,41.30,0,337.84,391.04,145.6,138.6,0.667,490548.2,490548.2,44288,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937722,772906.00
07/19/2016 10:15,2,5.137,ACTIVE,218.03,357.98,59.954,1468937703,"201051344000458","219011344069620",27.97,37.50,0,339.04,392.25,145.4,138.4,0.698,487591.8,487591.8,39703,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937723,772907.00
07/19/2016 10:15,2,5.223,ACTIVE,218.48,360.38,59.954,1468937703,"201051344000853","219011344069620",27.79,36.80,0,338.74,392.25,147.0,139.9,0.685,486667.6,486667.6,39317,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937724,772908.00
07/19/2016 10:15,2,5.127,ACTIVE,215.77,356.78,59.975,1468937703,"201051344000685","219011344069620",27.73,38.20,0,336.94,387.44,144.0,137.1,0.703,490857.6,490857.6,44160,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937725,772909.00
07/19/2016 10:15,2,5.047,ACTIVE,216.67,355.88,59.981,1468937703,"201051344000917","219011344069620",28.01,38.20,0,336.94,390.44,143.2,136.3,0.681,487741.8,487741.8,44160,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937726,772910.00
07/19/2016 10:15,2,5.074,ACTIVE,216.00,355.88,59.965,1468937703,"201051344001145","219011344069620",27.97,38.20,0,336.04,389.24,143.7,136.7,0.667,492919.7,492919.7,44008,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937727,772911.00
07/19/2016 10:15,2,5.211,ACTIVE,216.90,357.38,59.970,1468937703,"201051344000651","219011344069620",27.43,36.80,0,339.04,391.64,144.8,137.8,0.667,485682.8,485682.8,44346,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937728,772912.00
07/19/2016 10:15,2,4.850,ACTIVE,212.83,348.96,59.965,1468937703,"274151322000088","219011344069620",26.36,43.20,0,333.03,374.21,129.4,123.0,0.491,721202.8,721202.8,32805,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937729,772913.00
07/19/2016 10:15,2,3.244,ACTIVE,213.74,417.19,59.965,1468937703,"274151322000068","219011344069620",38.05,44.80,0,385.03,444.24,125.3,119.1,0.477,615000.5,615000.5,34455,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937730,772914.00
07/19/2016 10:15,2,5.135,ACTIVE,216.22,356.48,59.986,1468937703,"201051344001135","219011344069620",27.71,38.40,0,334.24,390.74,144.2,137.2,0.672,481715.6,481715.6,44268,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937731,772915.00
07/19/2016 10:15,2,5.279,ACTIVE,216.45,357.68,59.981,1468937703,"201051344000594","219011344069620",27.55,38.40,0,333.93,391.94,147.4,140.3,0.685,491783.4,491783.4,39750,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937731,772916.00
07/19/2016 10:15,2,5.264,ACTIVE,216.67,356.78,59.965,1468937703,"201051344001203","219011344069620",27.73,39.30,0,337.54,391.94,147.8,140.8,0.694,489338.7,489338.7,44330,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937732,772917.00
07/19/2016 10:15,2,4.887,ACTIVE,213.06,360.08,59.954,1468937703,"274151322000054","219011344069620",26.34,45.30,0,333.03,374.81,130.3,123.8,0.504,736360.5,736360.5,32839,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937733,772918.00
07/19/2016 10:15,2,5.182,ACTIVE,217.13,357.68,59.965,1468937703,"201051344000867","219011344069620",28.01,39.00,0,337.54,391.34,147.1,140.0,0.676,479164.5,479164.5,39759,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937734,772919.00
07/19/2016 10:15,2,5.260,ACTIVE,216.67,357.98,59.970,1468937703,"201051344001093","219011344069620",27.71,39.80,0,337.84,392.85,147.6,140.5,0.681,487197.9,487197.9,44219,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937735,772920.00
07/19/2016 10:15,2,5.217,ACTIVE,217.58,359.48,59.975,1468937703,"201051344000900","219011344069620",28.25,35.60,0,338.14,394.05,149.2,142.1,0.694,495277.4,495277.4,39146,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937736,772921.00
07/19/2016 10:15,2,5.186,ACTIVE,217.58,358.58,59.928,1468937703,"201051344000648","219011344069620",27.69,35.00,0,338.44,393.45,145.3,138.4,0.676,485732.2,485732.2,39439,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937737,772922.00
07/19/2016 10:15,2,5.219,ACTIVE,217.80,358.88,59.949,1468937703,"201051344000569","219011344069620",27.71,37.30,0,337.54,392.55,146.5,139.5,0.689,496019.2,496019.2,39062,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937738,772923.00
07/19/2016 10:15,2,5.229,ACTIVE,218.03,358.28,59.970,1468937703,"201051344000983","219011344069620",27.89,37.30,0,338.74,393.15,147.6,140.6,0.698,487848.2,487848.2,39555,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937739,772924.00
07/19/2016 10:15,2,5.256,ACTIVE,218.03,357.38,59.970,1468937703,"201051344001158","219011344069620",27.35,37.50,0,338.44,392.55,145.4,138.4,0.685,481027.0,481027.0,39824,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937740,772925.00
07/19/2016 10:15,2,5.240,ACTIVE,218.03,360.08,59.996,1468937703,"201051344000576","219011344069620",27.47,35.80,0,338.14,393.15,145.8,138.8,0.676,488342.6,488342.6,39225,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937741,772926.00
07/19/2016 10:15,2,4.770,ACTIVE,213.29,347.46,59.996,1468937703,"274151322000087","219011344069620",26.64,57.00,0,333.03,372.71,128.5,122.1,0.468,709323.8,709323.8,33006,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468937742,772927.00
07/19/2016 10:30,2,5.680,ACTIVE,218.26,359.78,59.981,1468938604,"201051344000645","219011344069620",27.43,37.30,0,338.74,395.55,157.8,150.4,0.720,487951.8,487951.8,39352,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938605,772928.00
07/19/2016 10:30,2,5.223,ACTIVE,213.51,351.97,59.975,1468938604,"274151322000085","219011344069620",26.02,45.30,0,333.63,376.01,137.6,130.8,0.513,737278.2,737278.2,32844,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938606,772929.00
07/19/2016 10:30,2,5.664,ACTIVE,217.35,359.78,59.970,1468938604,"201051344000633","219011344069620",27.39,39.80,0,337.54,396.15,157.1,149.7,0.725,479180.7,479180.7,39841,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938607,772930.00
07/19/2016 10:30,2,5.654,ACTIVE,218.26,360.69,59.981,1468938604,"201051344000469","219011344069620",27.67,38.00,0,338.44,396.75,158.5,151.1,0.751,481212.5,481212.5,39782,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938607,772931.00
07/19/2016 10:30,2,5.447,ACTIVE,215.54,357.38,59.981,1468938604,"201051344000646","219011344069620",27.83,43.60,0,332.73,390.44,153.5,146.2,0.734,483014.1,483014.1,44327,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938608,772932.00
07/19/2016 10:30,2,5.301,ALERT,213.51,349.86,59.970,1468938604,"274151322000052","219011344069620",27.49,46.80,0,296.96,378.12,147.5,140.4,0.579,754431.5,754431.5,33086,0,0,0,L,1151911521,0,122.23,123.14,0002,39,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938610,772933.00
07/19/2016 10:30,2,5.518,ACTIVE,216.67,359.18,60.018,1468938604,"201051344000585","219011344069620",27.69,43.00,0,337.54,394.65,154.7,147.4,0.725,491320.2,491320.2,44332,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938611,772934.00
07/19/2016 10:30,2,5.533,ACTIVE,215.32,355.88,59.938,1468938604,"201051344001230","219011344069620",27.67,43.40,0,331.83,390.44,155.2,147.8,0.725,486422.5,486422.5,44148,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938612,772935.00
07/19/2016 10:30,2,5.525,ACTIVE,216.90,360.38,60.018,1468938604,"201051344000582","219011344069620",27.33,38.60,0,337.84,395.25,153.0,145.8,0.707,479458.5,479458.5,44275,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938613,772936.00
07/19/2016 10:30,2,5.627,ACTIVE,215.54,356.78,59.954,1468938604,"201051344000955","219011344069620",27.45,41.00,0,332.73,390.74,156.5,149.1,0.751,492664.0,492664.0,44226,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938614,772937.00
07/19/2016 10:30,2,3.557,ACTIVE,213.29,408.48,59.981,1468938604,"274151322000094","219011344069620",37.55,49.50,0,382.03,442.74,135.2,128.6,0.544,614950.7,614950.7,34244,0,0,0,L,1151911521,0,122.01,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938615,772938.00
07/19/2016 10:30,2,5.689,ACTIVE,218.26,361.29,59.965,1468938604,"201051344000579","219011344069620",27.45,39.50,0,338.74,396.75,158.1,150.7,0.747,495204.7,495204.7,19848,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938616,772939.00
07/19/2016 10:30,2,5.605,ACTIVE,215.54,356.78,59.981,1468938604,"201051344000890","219011344069620",27.33,43.80,0,333.33,390.74,155.1,147.8,0.712,489906.8,489906.8,44235,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938617,772940.00
07/19/2016 10:30,2,5.574,ACTIVE,216.22,358.28,59.970,1468938604,"201051344000438","219011344069620",27.53,40.40,0,337.54,394.35,155.6,148.2,0.738,491605.9,491605.9,44241,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938618,772941.00
07/19/2016 10:30,2,5.510,ACTIVE,216.00,358.28,60.007,1468938604,"201051344000417","219011344069620",27.25,45.30,0,333.33,390.44,152.1,144.8,0.725,483463.3,483463.3,44397,0,0,0,L,1122011218,0,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938619,772942.00
07/19/2016 10:30,2,5.197,ACTIVE,213.06,346.86,59.965,1468938604,"274151322000083","219011344069620",27.51,49.50,0,332.73,378.42,144.7,137.8,0.588,747619.4,747619.4,33167,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938620,772943.00
07/19/2016 10:30,2,5.594,ALERT,213.96,360.69,59.970,1468938604,"274151322000076","219011344069620",27.97,46.80,0,287.95,389.54,158.5,151.0,0.628,796977.8,796977.8,33176,0,0,0,L,1151911521,0,122.68,123.36,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938622,772944.00
07/19/2016 10:30,2,5.719,ACTIVE,216.90,357.98,59.944,1468938604,"201051344000868","219011344069620",27.27,38.40,0,337.24,395.55,158.0,150.5,0.720,480138.8,480138.8,39499,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938623,772945.00
07/19/2016 10:30,2,5.551,ACTIVE,213.06,346.56,59.975,1468938604,"274151322000095","219011344069620",27.69,48.00,0,333.03,380.22,155.5,148.2,0.570,788845.1,788845.1,33091,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938624,772946.00
07/19/2016 10:30,2,5.689,ACTIVE,218.26,361.59,59.981,1468938604,"201051344000988","219011344069620",27.39,39.00,0,336.94,396.75,157.9,150.4,0.720,476764.3,476764.3,39786,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938625,772947.00
07/19/2016 10:30,2,5.582,ACTIVE,216.45,357.68,59.965,1468938604,"201051344001025","219011344069620",27.67,43.20,0,338.14,394.35,156.5,149.2,0.716,490584.2,490584.2,44289,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938626,772948.00
07/19/2016 10:30,2,5.533,ACTIVE,218.26,360.69,59.986,1468938604,"201051344000458","219011344069620",28.01,38.60,0,338.74,396.15,157.0,149.6,0.751,487627.9,487627.9,39704,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938627,772949.00
07/19/2016 10:30,2,5.602,ALERT,218.71,360.38,59.975,1468938604,"201051344000853","219011344069620",27.95,37.80,0,294.56,396.45,158.7,151.2,0.742,486703.9,486703.9,39318,0,0,0,L,1122011218,0,124.49,124.27,0002,36,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938628,772950.00
07/19/2016 10:30,2,5.539,ACTIVE,215.54,358.28,59.975,1468938604,"201051344000685","219011344069620",27.59,39.80,0,335.14,390.74,154.7,147.4,0.747,490893.3,490893.3,44161,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938629,772951.00
07/19/2016 10:30,2,5.514,ACTIVE,216.45,358.28,59.954,1468938604,"201051344000917","219011344069620",27.61,39.30,0,336.94,394.05,154.2,146.9,0.734,487777.3,487777.3,44161,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938630,772952.00
07/19/2016 10:30,2,5.527,ACTIVE,215.54,357.08,59.965,1468938604,"201051344001145","219011344069620",27.53,39.30,0,337.24,391.34,154.2,146.9,0.716,492955.3,492955.3,44009,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938631,772953.00
07/19/2016 10:30,2,5.607,ACTIVE,216.90,359.18,59.991,1468938604,"201051344000651","219011344069620",27.41,39.00,0,338.74,395.25,155.5,148.2,0.716,485718.6,485718.6,44347,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938632,772954.00
07/19/2016 10:30,2,5.248,ALERT,212.83,354.97,59.965,1468938604,"274151322000088","219011344069620",26.06,44.80,0,293.96,376.31,138.4,131.7,0.530,721234.6,721234.6,32806,0,0,0,L,1151911521,0,122.91,122.68,0002,37,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938634,772955.00
07/19/2016 10:30,2,3.414,ALERT,214.19,428.31,59.965,1468938604,"274151322000068","219011344069620",38.65,46.40,0,296.96,482.12,134.4,127.8,0.517,615031.4,615031.4,34456,0,0,0,L,1151911521,0,123.14,123.36,0002,42,0,0,0,0,0,0,1,1234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938636,772956.00
07/19/2016 10:30,2,5.592,ACTIVE,216.45,356.48,59.975,1468938604,"201051344001135","219011344069620",27.35,40.00,0,335.74,393.45,154.9,147.6,0.716,481751.4,481751.4,44269,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938636,772957.00
07/19/2016 10:30,2,5.643,ACTIVE,216.67,358.28,59.981,1468938604,"201051344000594","219011344069620",27.73,40.40,0,332.43,392.85,158.5,151.1,0.734,491820.0,491820.0,39751,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938637,772958.00
07/19/2016 10:30,2,5.689,ACTIVE,216.67,357.98,59.975,1468938604,"201051344001203","219011344069620",27.51,41.50,0,338.44,395.25,158.5,151.1,0.742,489375.4,489375.4,44331,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938638,772959.00
07/19/2016 10:30,2,5.268,ACTIVE,213.06,347.16,59.975,1468938604,"274151322000054","219011344069620",26.20,47.30,0,333.63,377.52,139.6,132.8,0.539,736392.8,736392.8,32840,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938639,772960.00
07/19/2016 10:30,2,5.676,ACTIVE,217.35,357.68,59.981,1468938604,"201051344000867","219011344069620",27.51,40.60,0,337.54,394.65,158.2,150.7,0.738,479201.0,479201.0,39760,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938640,772961.00
07/19/2016 10:30,2,5.607,ACTIVE,216.67,360.38,59.981,1468938604,"201051344001093","219011344069620",27.81,41.30,0,337.54,396.15,158.0,150.6,0.725,487234.5,487234.5,44220,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938641,772962.00
07/19/2016 10:30,2,5.648,ACTIVE,217.80,359.18,59.938,1468938604,"201051344000900","219011344069620",28.09,37.00,0,337.84,397.35,160.7,153.1,0.729,495314.6,495314.6,39147,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938642,772963.00
07/19/2016 10:30,2,5.529,ACTIVE,217.80,359.48,59.970,1468938604,"201051344000648","219011344069620",27.97,35.60,0,338.44,396.75,156.5,149.1,0.725,485768.4,485768.4,39440,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938643,772964.00
07/19/2016 10:30,2,5.557,ALERT,218.03,360.08,59.975,1468938604,"201051344000569","219011344069620",28.05,38.60,0,290.35,396.15,157.9,150.4,0.738,496055.5,496055.5,39063,0,0,0,L,1122011218,0,123.36,124.27,0002,34,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938645,772965.00
07/19/2016 10:30,2,5.654,ACTIVE,218.26,359.78,59.938,1468938604,"201051344000983","219011344069620",27.79,38.20,0,338.44,397.96,159.2,151.7,0.751,487885.0,487885.0,39556,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938645,772966.00
07/19/2016 10:30,2,5.561,ACTIVE,218.26,359.48,60.018,1468938604,"201051344001158","219011344069620",27.79,38.40,0,337.84,395.55,156.4,149.0,0.738,481063.2,481063.2,39825,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938646,772967.00
07/19/2016 10:30,2,5.500,ACTIVE,218.03,360.38,59.970,1468938604,"201051344000576","219011344069620",28.21,37.80,0,337.84,396.45,157.1,149.7,0.747,488379.0,488379.0,39226,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938647,772968.00
07/19/2016 10:30,2,5.211,ACTIVE,213.51,348.66,59.954,1468938604,"274151322000087","219011344069620",26.08,59.80,0,333.33,375.71,137.7,131.0,0.495,709355.6,709355.6,33007,0,0,0,L,1151911521,0,122.68,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468938648,772969.00
07/19/2016 10:45,2,6.025,ACTIVE,217.80,359.18,59.959,1468939503,"201051344000645","219011344069620",27.47,38.40,0,338.14,399.16,167.6,159.8,0.760,487990.6,487990.6,39353,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939504,772970.00
07/19/2016 10:45,2,5.547,ACTIVE,213.06,347.76,59.959,1468939503,"274151322000085","219011344069620",25.82,47.30,0,333.33,377.82,144.9,138.0,0.566,737311.8,737311.8,32845,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939505,772971.00
07/19/2016 10:45,2,6.004,ACTIVE,217.13,361.29,59.959,1468939503,"201051344000633","219011344069620",27.41,40.40,0,338.14,398.86,166.8,159.1,0.795,479219.2,479219.2,39842,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939506,772972.00
07/19/2016 10:45,2,6.004,ACTIVE,218.03,360.69,59.975,1468939503,"201051344000469","219011344069620",27.65,38.40,0,337.24,400.06,168.1,160.3,0.800,481251.4,481251.4,39783,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939507,772973.00
07/19/2016 10:45,2,5.871,ACTIVE,215.32,357.68,59.970,1468939503,"201051344000646","219011344069620",27.39,44.50,0,331.83,393.45,163.0,155.4,0.778,483051.8,483051.8,44328,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939507,772974.00
07/19/2016 10:45,2,5.654,ACTIVE,213.06,345.36,59.959,1468939503,"274151322000052","219011344069620",27.25,49.80,0,332.43,380.52,155.8,148.5,0.610,754467.6,754467.6,33088,0,0,0,L,1151911521,0,121.78,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939508,772975.00
07/19/2016 10:45,2,5.857,ACTIVE,216.45,358.88,59.965,1468939503,"201051344000585","219011344069620",27.61,44.50,0,337.24,396.75,163.8,156.2,0.769,491358.1,491358.1,44333,0,0,0,L,1122011218,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939509,772976.00
07/19/2016 10:45,2,5.939,ACTIVE,215.32,357.68,59.954,1468939503,"201051344001230","219011344069620",27.31,43.80,0,331.53,392.85,164.4,156.8,0.773,486460.5,486460.5,44149,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939510,772977.00
07/19/2016 10:45,2,5.852,ACTIVE,216.67,358.58,59.954,1468939503,"201051344000582","219011344069620",27.29,40.60,0,337.24,398.26,161.9,154.3,0.747,479495.9,479495.9,44276,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939511,772978.00
07/19/2016 10:45,2,6.018,ACTIVE,215.54,357.68,59.938,1468939503,"201051344000955","219011344069620",27.17,41.80,0,332.43,393.15,165.6,157.9,0.791,492702.4,492702.4,44227,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939512,772979.00
07/19/2016 10:45,2,3.758,ACTIVE,212.83,406.37,59.949,1468939503,"274151322000094","219011344069620",37.47,51.80,0,379.92,440.34,142.7,135.8,0.561,614983.7,614983.7,34245,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939513,772980.00
07/19/2016 10:45,2,6.059,ACTIVE,218.03,361.59,59.965,1468939503,"201051344000579","219011344069620",27.31,40.40,0,337.84,398.86,167.6,159.8,0.782,495243.5,495243.5,19849,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939514,772981.00
07/19/2016 10:45,2,5.969,ACTIVE,215.32,356.48,59.981,1468939503,"201051344000890","219011344069620",27.14,44.50,0,333.03,393.15,164.0,156.3,0.760,489944.8,489944.8,44236,0,0,0,L,1122011218,0,123.81,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939515,772982.00
07/19/2016 10:45,2,5.908,ACTIVE,216.22,359.78,59.975,1468939503,"201051344000438","219011344069620",27.55,40.60,0,337.54,397.96,164.9,157.2,0.782,491644.1,491644.1,44242,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939516,772983.00
07/19/2016 10:45,2,5.852,ACTIVE,215.54,357.68,59.959,1468939503,"201051344000417","219011344069620",27.19,45.30,0,332.73,393.15,161.0,153.5,0.773,483500.6,483500.6,44398,0,0,0,L,1122011218,0,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939517,772984.00
07/19/2016 10:45,2,5.561,ACTIVE,212.61,345.36,59.959,1468939503,"274151322000083","219011344069620",27.23,50.80,0,332.43,379.62,153.3,146.0,0.610,747654.9,747654.9,33168,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939518,772985.00
07/19/2016 10:45,2,5.938,ACTIVE,213.74,349.86,59.965,1468939503,"274151322000076","219011344069620",27.85,49.50,0,332.43,382.33,167.3,159.5,0.663,797016.6,797016.6,33178,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939519,772986.00
07/19/2016 10:45,2,6.047,ACTIVE,216.90,358.88,59.970,1468939503,"201051344000868","219011344069620",27.33,39.50,0,337.84,398.56,167.2,159.5,0.769,480177.4,480177.4,39500,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939520,772987.00
07/19/2016 10:45,2,5.887,ACTIVE,212.61,346.56,59.954,1468939503,"274151322000095","219011344069620",27.61,50.80,0,332.73,383.53,164.6,156.9,0.623,788883.2,788883.2,33092,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939521,772988.00
07/19/2016 10:45,2,6.033,ACTIVE,218.26,362.49,59.922,1468939503,"201051344000988","219011344069620",27.37,39.50,0,336.34,399.76,167.2,159.5,0.804,476803.0,476803.0,39787,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939522,772989.00
07/19/2016 10:45,2,5.900,ACTIVE,216.45,358.28,59.996,1468939503,"201051344001025","219011344069620",27.63,44.30,0,337.84,394.95,165.2,157.6,0.756,490622.5,490622.5,44290,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939523,772990.00
07/19/2016 10:45,2,5.971,ACTIVE,218.03,361.29,59.928,1468939503,"201051344000458","219011344069620",27.53,39.50,0,338.44,399.46,166.4,158.7,0.804,487666.4,487666.4,39705,0,0,0,L,1122011218,0,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939524,772991.00
07/19/2016 10:45,2,5.990,ACTIVE,218.71,363.39,59.965,1468939503,"201051344000853","219011344069620",27.73,38.20,0,337.84,399.46,168.3,160.5,0.787,486742.8,486742.8,39320,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939525,772992.00
07/19/2016 10:45,2,5.883,ACTIVE,215.54,357.38,59.965,1468939503,"201051344000685","219011344069620",27.63,40.40,0,334.24,393.15,164.6,156.9,0.804,490931.3,490931.3,44162,0,0,0,L,1122011218,0,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939525,772993.00
07/19/2016 10:45,2,5.895,ACTIVE,216.22,358.88,59.970,1468939503,"201051344000917","219011344069620",27.29,41.30,0,336.94,396.45,162.9,155.3,0.778,487815.0,487815.0,44162,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939526,772994.00
07/19/2016 10:45,2,5.875,ACTIVE,215.77,358.88,59.959,1468939503,"201051344001145","219011344069620",27.55,40.60,0,337.24,394.05,164.0,156.4,0.765,492993.1,492993.1,44010,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939527,772995.00
07/19/2016 10:45,2,5.918,ACTIVE,216.90,359.78,59.959,1468939503,"201051344000651","219011344069620",27.43,40.60,0,338.44,397.96,164.4,156.8,0.756,485756.6,485756.6,44348,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939528,772996.00
07/19/2016 10:45,2,5.617,ACTIVE,213.06,363.99,59.949,1468939503,"274151322000088","219011344069620",25.72,47.00,0,332.73,378.42,146.2,139.2,0.557,721268.4,721268.4,32808,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939529,772997.00
07/19/2016 10:45,2,3.688,ACTIVE,213.96,410.58,59.959,1468939503,"274151322000068","219011344069620",38.25,48.30,0,382.93,443.34,141.7,134.9,0.535,615064.4,615064.4,34458,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939530,772998.00
07/19/2016 10:45,2,5.920,ACTIVE,216.22,357.38,59.959,1468939503,"201051344001135","219011344069620",27.27,41.80,0,336.94,395.55,163.6,155.9,0.760,481789.2,481789.2,44270,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939531,772999.00
07/19/2016 10:45,2,5.996,ACTIVE,216.45,359.18,59.949,1468939503,"201051344000594","219011344069620",27.67,41.00,0,333.03,399.16,168.0,160.2,0.769,491858.7,491858.7,39752,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939532,773000.00
07/19/2016 10:45,2,6.047,ACTIVE,216.67,358.58,59.949,1468939503,"201051344001203","219011344069620",27.25,43.60,0,338.74,398.26,166.8,159.1,0.782,489413.9,489413.9,44332,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939533,773001.00
07/19/2016 10:45,2,5.619,ACTIVE,213.06,351.07,59.954,1468939503,"274151322000054","219011344069620",25.92,49.80,0,332.43,379.32,147.4,140.4,0.575,736426.7,736426.7,32841,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939534,773002.00
07/19/2016 10:45,2,6.057,ACTIVE,217.13,358.58,59.965,1468939503,"201051344000867","219011344069620",27.35,41.50,0,338.14,397.96,167.7,160.0,0.778,479239.7,479239.7,39761,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939535,773003.00
07/19/2016 10:45,2,5.900,ACTIVE,216.45,359.18,59.965,1468939503,"201051344001093","219011344069620",27.69,42.80,0,337.84,397.96,165.6,157.9,0.769,487272.8,487272.8,44221,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939536,773004.00
07/19/2016 10:45,2,6.098,ACTIVE,217.58,360.99,59.944,1468939503,"201051344000900","219011344069620",27.57,37.80,0,336.94,400.66,170.1,162.3,0.778,495353.9,495353.9,39148,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939537,773005.00
07/19/2016 10:45,2,5.889,ACTIVE,217.80,361.59,59.944,1468939503,"201051344000648","219011344069620",27.83,36.30,0,338.74,399.76,166.0,158.3,0.773,485806.7,485806.7,39441,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939538,773006.00
07/19/2016 10:45,2,6.014,ACTIVE,217.80,360.08,59.970,1468939503,"201051344000569","219011344069620",27.45,39.50,0,337.84,399.46,167.3,159.5,0.795,496094.1,496094.1,39065,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939539,773007.00
07/19/2016 10:45,2,5.951,ACTIVE,218.03,360.99,59.986,1468939503,"201051344000983","219011344069620",27.97,38.80,0,337.54,400.06,168.6,160.8,0.813,487923.9,487923.9,39557,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939540,773008.00
07/19/2016 10:45,2,6.012,ACTIVE,218.03,361.29,59.981,1468939503,"201051344001158","219011344069620",27.27,40.00,0,337.84,398.86,166.2,158.5,0.769,481101.5,481101.5,39826,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939541,773009.00
07/19/2016 10:45,2,5.949,ACTIVE,218.03,360.08,59.970,1468939503,"201051344000576","219011344069620",27.69,38.60,0,337.54,399.76,166.9,159.2,0.756,488417.5,488417.5,39227,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939542,773010.00
07/19/2016 10:45,2,5.529,ACTIVE,213.06,356.78,59.954,1468939503,"274151322000087","219011344069620",25.98,61.70,0,328.52,376.92,145.4,138.4,0.535,709389.2,709389.2,33008,0,0,0,L,1151911521,0,122.46,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468939543,773011.00
07/19/2016 11:00,2,6.344,ACTIVE,218.26,360.99,60.002,1468940403,"201051344000645","219011344069620",27.29,39.80,0,326.12,405.77,175.4,167.4,0.782,488031.3,488031.3,39354,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940405,773012.00
07/19/2016 11:00,2,5.918,ACTIVE,213.06,352.27,59.991,1468940403,"274151322000085","219011344069620",25.35,49.30,0,322.81,380.52,152.0,144.8,0.588,737347.0,737347.0,32846,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940406,773013.00
07/19/2016 11:00,2,6.295,ACTIVE,217.35,362.19,60.002,1468940403,"201051344000633","219011344069620",27.45,41.80,0,327.32,407.87,174.9,166.9,0.835,479259.9,479259.9,39843,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940407,773014.00
07/19/2016 11:00,2,6.361,ACTIVE,218.48,362.49,60.002,1468940403,"201051344000469","219011344069620",27.37,39.80,0,326.72,405.47,176.4,168.3,0.840,481292.4,481292.4,39784,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940407,773015.00
07/19/2016 11:00,2,6.182,ACTIVE,215.09,359.78,60.012,1468940403,"201051344000646","219011344069620",27.39,46.20,0,320.41,401.26,171.3,163.4,0.822,483091.6,483091.6,44329,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940408,773016.00
07/19/2016 11:00,2,5.979,ACTIVE,212.83,360.99,60.002,1468940403,"274151322000052","219011344069620",27.10,52.00,0,322.51,382.33,164.1,156.5,0.650,754505.6,754505.6,33089,0,0,0,L,1151911521,0,121.55,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940409,773017.00
07/19/2016 11:00,2,6.287,ACTIVE,216.45,360.38,60.002,1468940403,"201051344000585","219011344069620",27.17,45.50,0,325.82,402.16,173.0,165.0,0.818,491398.2,491398.2,44334,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940410,773018.00
07/19/2016 11:00,2,6.277,ACTIVE,214.87,357.68,60.002,1468940403,"201051344001230","219011344069620",27.19,45.00,0,321.31,403.07,172.8,164.9,0.831,486500.6,486500.6,44150,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940411,773019.00
07/19/2016 11:00,2,6.172,ACTIVE,216.45,360.38,59.991,1468940403,"201051344000582","219011344069620",27.31,41.50,0,324.62,402.16,170.7,162.9,0.787,479535.5,479535.5,44277,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940412,773020.00
07/19/2016 11:00,2,6.324,ACTIVE,215.32,357.98,59.981,1468940403,"201051344000955","219011344069620",27.14,42.80,0,321.01,401.56,173.8,165.8,0.813,492742.7,492742.7,44228,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940413,773021.00
07/19/2016 11:00,2,3.959,ACTIVE,213.06,407.27,59.991,1468940403,"274151322000094","219011344069620",37.71,54.30,0,383.23,441.84,150.2,143.0,0.592,615018.7,615018.7,34246,0,0,0,L,1151911521,0,121.55,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940414,773022.00
07/19/2016 11:00,2,6.355,ACTIVE,218.48,362.49,60.002,1468940403,"201051344000579","219011344069620",27.39,41.80,0,325.82,407.27,176.4,168.3,0.826,495284.4,495284.4,19850,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940415,773023.00
07/19/2016 11:00,2,6.301,ACTIVE,215.09,357.98,60.007,1468940403,"201051344000890","219011344069620",27.02,46.20,0,320.11,401.86,172.3,164.4,0.800,489984.8,489984.8,44237,0,0,0,L,1122011218,0,123.81,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940416,773024.00
07/19/2016 11:00,2,6.215,ACTIVE,215.77,359.78,60.002,1468940403,"201051344000438","219011344069620",27.45,42.50,0,321.61,403.07,172.7,164.7,0.822,491684.2,491684.2,44243,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940417,773025.00
07/19/2016 11:00,2,6.211,ACTIVE,215.54,358.58,60.007,1468940403,"201051344000417","219011344069620",26.94,47.00,0,320.71,399.76,169.2,161.4,0.818,483539.9,483539.9,44399,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940418,773026.00
07/19/2016 11:00,2,5.920,ACTIVE,212.38,358.28,60.012,1468940403,"274151322000083","219011344069620",27.06,53.30,0,320.71,382.33,162.2,154.6,0.650,747692.3,747692.3,33169,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940418,773027.00
07/19/2016 11:00,2,6.322,ACTIVE,213.51,346.56,60.012,1468940403,"274151322000076","219011344069620",27.53,50.60,0,320.71,388.64,176.0,168.0,0.707,797057.5,797057.5,33179,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940419,773028.00
07/19/2016 11:00,2,6.406,ACTIVE,217.13,362.19,60.023,1468940403,"201051344000868","219011344069620",27.14,40.40,0,327.32,404.57,176.0,168.0,0.804,480218.2,480218.2,39501,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940420,773029.00
07/19/2016 11:00,2,6.254,ACTIVE,212.61,345.96,60.002,1468940403,"274151322000095","219011344069620",27.49,53.00,0,316.50,386.23,174.1,166.1,0.654,788923.4,788923.4,33093,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940421,773030.00
07/19/2016 11:00,2,6.480,ACTIVE,218.48,364.29,60.007,1468940403,"201051344000988","219011344069620",26.74,40.80,0,325.82,408.48,175.4,167.4,0.840,476843.7,476843.7,39788,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940422,773031.00
07/19/2016 11:00,2,6.301,ACTIVE,216.45,358.58,60.002,1468940403,"201051344001025","219011344069620",27.37,45.80,0,322.21,403.07,174.6,166.6,0.791,490662.9,490662.9,44291,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940423,773032.00
07/19/2016 11:00,2,6.309,ACTIVE,218.26,362.79,60.012,1468940403,"201051344000458","219011344069620",27.43,40.80,0,328.52,403.67,175.4,167.4,0.857,487706.9,487706.9,39706,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940424,773033.00
07/19/2016 11:00,2,6.322,ACTIVE,218.93,364.89,60.007,1468940403,"201051344000853","219011344069620",27.55,39.80,0,327.62,406.67,176.3,168.3,0.818,486783.7,486783.7,39321,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940425,773034.00
07/19/2016 11:00,2,6.334,ACTIVE,215.32,357.68,60.012,1468940403,"201051344000685","219011344069620",26.94,42.30,0,320.41,401.86,172.7,164.7,0.840,490971.4,490971.4,44163,0,0,0,L,1122011218,0,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940426,773035.00
07/19/2016 11:00,2,6.227,ACTIVE,216.45,359.48,60.007,1468940403,"201051344000917","219011344069620",27.29,43.00,0,321.91,401.86,172.1,164.2,0.813,487854.8,487854.8,44163,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940427,773036.00
