ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 11:00,2,6.246,ACTIVE,215.32,357.68,60.002,1468940403,"201051344001145","219011344069620",27.25,41.00,0,320.71,400.36,172.4,164.5,0.809,493033.0,493033.0,44011,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940427,773037.00
07/19/2016 11:00,2,6.303,ACTIVE,216.67,359.78,59.970,1468940403,"201051344000651","219011344069620",27.15,41.50,0,327.02,401.26,173.2,165.2,0.795,485796.8,485796.8,44349,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940428,773038.00
07/19/2016 11:00,2,5.943,ACTIVE,212.83,362.79,59.970,1468940403,"274151322000088","219011344069620",25.52,48.80,0,321.91,380.52,153.5,146.2,0.588,721304.0,721304.0,32809,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940429,773039.00
07/19/2016 11:00,2,4.021,ACTIVE,213.74,407.27,59.996,1468940403,"274151322000068","219011344069620",37.15,49.30,0,380.22,445.45,151.8,144.6,0.588,615099.4,615099.4,34459,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940430,773040.00
07/19/2016 11:00,2,6.289,ACTIVE,216.22,357.38,59.996,1468940403,"201051344001135","219011344069620",27.10,42.50,0,319.51,399.76,172.5,164.6,0.800,481829.2,481829.2,44271,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940431,773041.00
07/19/2016 11:00,2,6.338,ACTIVE,216.67,359.48,60.002,1468940403,"201051344000594","219011344069620",27.51,42.80,0,321.91,403.37,176.5,168.4,0.818,491899.7,491899.7,39753,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940432,773042.00
07/19/2016 11:00,2,6.344,ACTIVE,216.45,359.48,60.002,1468940403,"201051344001203","219011344069620",27.41,44.30,0,325.82,403.07,176.2,168.1,0.822,489454.8,489454.8,44333,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940433,773043.00
07/19/2016 11:00,2,5.949,ACTIVE,212.83,365.19,59.991,1468940403,"274151322000054","219011344069620",25.64,50.80,0,321.01,382.03,154.3,147.0,0.605,736462.6,736462.6,32842,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940434,773044.00
07/19/2016 11:00,2,6.387,ACTIVE,217.13,359.18,60.012,1468940403,"201051344000867","219011344069620",27.21,43.00,0,327.92,403.07,176.1,168.0,0.818,479280.6,479280.6,39762,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940436,773045.00
07/19/2016 11:00,2,6.238,ACTIVE,216.45,360.99,60.039,1468940403,"201051344001093","219011344069620",27.69,43.80,0,325.52,403.37,174.8,166.8,0.813,487313.5,487313.5,44222,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940436,773046.00
07/19/2016 11:00,2,6.412,ACTIVE,217.80,363.99,60.023,1468940403,"201051344000900","219011344069620",27.59,39.50,0,327.32,403.37,179.1,170.9,0.809,495395.5,495395.5,39149,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940437,773047.00
07/19/2016 11:00,2,6.221,ACTIVE,217.80,360.38,60.002,1468940403,"201051344000648","219011344069620",27.61,38.00,0,327.92,406.97,173.9,165.9,0.809,485847.1,485847.1,39442,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940438,773048.00
07/19/2016 11:00,2,6.391,ACTIVE,218.26,360.99,60.012,1468940403,"201051344000569","219011344069620",27.10,40.80,0,326.42,403.67,175.4,167.3,0.795,496134.9,496134.9,39066,0,0,0,L,1122011218,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940439,773049.00
07/19/2016 11:00,2,6.285,ACTIVE,218.26,359.78,60.012,1468940403,"201051344000983","219011344069620",27.77,40.40,0,327.92,405.47,176.8,168.8,0.813,487964.9,487964.9,39558,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940440,773050.00
07/19/2016 11:00,2,6.387,ACTIVE,218.48,361.89,60.018,1468940403,"201051344001158","219011344069620",26.92,40.80,0,327.92,403.37,174.1,166.1,0.804,481141.9,481141.9,39827,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940441,773051.00
07/19/2016 11:00,2,6.291,ACTIVE,218.26,362.79,60.007,1468940403,"201051344000576","219011344069620",27.49,39.50,0,327.32,407.57,175.2,167.2,0.813,488458.2,488458.2,39228,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940442,773052.00
07/19/2016 11:00,2,5.885,ACTIVE,212.83,355.88,60.007,1468940403,"274151322000087","219011344069620",25.66,63.70,0,320.71,379.32,152.8,145.5,0.579,709424.6,709424.6,33009,0,0,0,L,1151911521,0,122.01,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468940443,773053.00
07/19/2016 11:15,2,6.721,ALERT,218.48,363.99,59.975,1468941303,"201051344000645","219011344069620",27.15,40.80,0,293.66,403.67,184.9,176.5,0.844,488074.2,488074.2,39355,0,0,0,L,1122011218,0,124.27,124.49,0002,36,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941305,773054.00
07/19/2016 11:15,2,6.211,ACTIVE,213.29,364.89,59.954,1468941303,"274151322000085","219011344069620",25.52,50.80,0,332.73,381.42,160.5,153.0,0.632,737384.3,737384.3,32847,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941306,773055.00
07/19/2016 11:15,2,6.793,ACTIVE,217.35,361.89,60.002,1468941303,"201051344000633","219011344069620",26.86,42.30,0,332.43,404.57,184.8,176.4,0.879,479303.0,479303.0,39844,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941307,773056.00
07/19/2016 11:15,2,6.648,ALERT,218.71,365.19,59.922,1468941303,"201051344000469","219011344069620",27.73,40.00,0,297.57,405.77,186.6,178.2,0.879,481335.7,481335.7,39785,0,0,0,L,1122011218,0,123.81,124.72,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941309,773057.00
07/19/2016 11:15,2,6.557,ACTIVE,215.77,359.48,59.933,1468941303,"201051344000646","219011344069620",27.49,46.80,0,331.23,402.77,182.4,174.2,0.866,483133.9,483133.9,44330,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941309,773058.00
07/19/2016 11:15,2,6.373,ACTIVE,213.29,371.81,59.949,1468941303,"274151322000052","219011344069620",26.94,52.80,0,330.63,384.73,173.8,165.8,0.681,754546.1,754546.1,33090,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941310,773059.00
07/19/2016 11:15,2,6.672,ALERT,217.13,361.59,59.949,1468941303,"201051344000585","219011344069620",27.31,45.00,0,302.37,403.37,184.6,176.2,0.875,491440.6,491440.6,44335,0,0,0,L,1122011218,0,123.81,123.59,0002,41,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941312,773060.00
07/19/2016 11:15,2,6.631,ACTIVE,215.54,359.78,59.975,1468941303,"201051344001230","219011344069620",27.35,45.80,0,330.93,398.86,183.7,175.4,0.862,486543.2,486543.2,44151,0,0,0,L,1122011218,0,123.59,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941313,773061.00
07/19/2016 11:15,2,6.600,ACTIVE,217.35,360.99,59.928,1468941303,"201051344000582","219011344069620",27.35,41.50,0,337.24,405.17,182.8,174.5,0.835,479577.7,479577.7,44278,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941314,773062.00
07/19/2016 11:15,2,6.615,ACTIVE,216.00,359.78,59.933,1468941303,"201051344000955","219011344069620",27.43,44.00,0,332.43,398.86,183.9,175.5,0.879,492785.5,492785.5,44229,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941315,773063.00
07/19/2016 11:15,2,4.215,ACTIVE,213.29,421.70,59.938,1468941303,"274151322000094","219011344069620",37.75,54.50,0,379.32,442.44,160.7,153.2,0.645,615056.0,615056.0,34247,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941316,773064.00
07/19/2016 11:15,2,6.779,ACTIVE,218.71,363.99,59.959,1468941303,"201051344000579","219011344069620",27.14,43.00,0,332.73,404.27,186.2,177.8,0.906,495327.9,495327.9,19851,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941317,773065.00
07/19/2016 11:15,2,6.689,ACTIVE,216.00,360.08,59.965,1468941303,"201051344000890","219011344069620",27.12,47.50,0,331.53,399.46,183.8,175.4,0.849,490027.3,490027.3,44238,0,0,0,L,1122011218,0,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941318,773066.00
07/19/2016 11:15,2,6.627,ACTIVE,216.67,361.59,59.970,1468941303,"201051344000438","219011344069620",27.27,43.80,0,337.24,403.67,183.0,174.7,0.871,491726.8,491726.8,44244,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941319,773067.00
07/19/2016 11:15,2,6.545,ACTIVE,216.00,360.08,59.981,1468941303,"201051344000417","219011344069620",27.19,48.50,0,332.73,399.16,180.3,172.1,0.853,483581.7,483581.7,44400,0,0,0,L,1122011218,0,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941320,773068.00
07/19/2016 11:15,2,6.303,ACTIVE,212.83,363.39,59.970,1468941303,"274151322000083","219011344069620",26.88,54.30,0,332.13,384.13,171.5,163.6,0.689,747732.2,747732.2,33170,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941321,773069.00
07/19/2016 11:15,2,6.693,ACTIVE,213.74,355.28,59.959,1468941303,"274151322000076","219011344069620",27.55,52.50,0,330.93,386.23,186.7,178.3,0.747,797101.0,797101.0,33180,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941322,773070.00
07/19/2016 11:15,2,6.777,ACTIVE,217.35,360.99,59.954,1468941303,"201051344000868","219011344069620",27.27,40.60,0,333.63,405.17,187.2,178.7,0.849,480261.7,480261.7,39502,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941323,773071.00
07/19/2016 11:15,2,6.637,ACTIVE,212.83,361.89,59.959,1468941303,"274151322000095","219011344069620",27.25,54.50,0,331.23,386.53,183.1,174.8,0.694,788966.1,788966.1,33094,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941324,773072.00
07/19/2016 11:15,2,6.814,ALERT,218.71,365.19,59.965,1468941303,"201051344000988","219011344069620",26.92,42.00,0,287.65,404.57,185.7,177.3,0.875,476887.0,476887.0,39789,0,0,0,L,1122011218,0,124.04,124.49,0002,37,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941325,773073.00
07/19/2016 11:15,2,6.783,ALERT,217.13,360.38,59.944,1468941303,"201051344001025","219011344069620",27.17,45.50,0,282.24,403.97,186.6,178.2,0.831,490706.0,490706.0,44292,0,0,0,L,1122011218,0,124.04,123.14,0002,41,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941327,773074.00
07/19/2016 11:15,2,6.709,ALERT,218.26,364.89,59.944,1468941303,"201051344000458","219011344069620",27.23,41.80,0,278.93,404.57,185.0,176.6,0.910,487750.1,487750.1,39707,0,0,0,L,1122011218,0,124.27,124.27,0002,36,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941329,773075.00
07/19/2016 11:15,2,6.725,ACTIVE,218.93,364.29,59.959,1468941303,"201051344000853","219011344069620",27.41,40.80,0,335.44,404.87,186.7,178.3,0.884,486827.4,486827.4,39322,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941330,773076.00
07/19/2016 11:15,2,6.709,ACTIVE,215.77,360.99,59.965,1468941303,"201051344000685","219011344069620",26.90,43.40,0,333.93,399.76,182.8,174.5,0.893,491014.2,491014.2,44164,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941331,773077.00
07/19/2016 11:15,2,6.662,ACTIVE,216.67,360.38,59.959,1468941303,"201051344000917","219011344069620",27.25,42.80,0,336.94,403.37,183.8,175.5,0.871,487897.5,487897.5,44164,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941332,773078.00
07/19/2016 11:15,2,6.654,ACTIVE,215.77,360.08,59.949,1468941303,"201051344001145","219011344069620",26.98,42.50,0,333.33,402.16,181.8,173.5,0.853,493075.6,493075.6,44012,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941333,773079.00
07/19/2016 11:15,2,6.684,ACTIVE,217.35,362.79,59.970,1468941303,"201051344000651","219011344069620",27.39,41.80,0,337.84,404.27,185.3,177.0,0.840,485839.9,485839.9,44350,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941334,773080.00
07/19/2016 11:15,2,6.299,ACTIVE,213.06,367.00,59.954,1468941303,"274151322000088","219011344069620",25.43,49.80,0,331.83,382.03,162.1,154.5,0.601,721341.9,721341.9,32810,0,0,0,L,1151911521,0,122.68,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941335,773081.00
07/19/2016 11:15,2,4.213,ACTIVE,213.74,406.67,59.959,1468941303,"274151322000068","219011344069620",37.69,50.40,0,377.52,444.54,160.7,153.2,0.623,615136.9,615136.9,34460,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941336,773082.00
07/19/2016 11:15,2,6.637,ALERT,216.67,359.78,59.965,1468941303,"201051344001135","219011344069620",27.41,43.40,0,300.27,403.37,184.2,175.8,0.853,481871.8,481871.8,44272,0,0,0,L,1122011218,0,124.04,122.91,0002,40,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941338,773083.00
07/19/2016 11:15,2,6.742,ALERT,216.67,361.29,59.944,1468941303,"201051344000594","219011344069620",27.27,43.60,0,303.88,405.17,186.2,177.8,0.857,491943.3,491943.3,39754,0,0,0,L,1122011218,0,123.14,123.14,0002,38,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941339,773084.00
07/19/2016 11:15,2,6.768,ACTIVE,217.13,361.29,59.975,1468941303,"201051344001203","219011344069620",27.61,43.80,0,338.44,405.47,189.1,180.6,0.893,489498.8,489498.8,44334,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941340,773085.00
07/19/2016 11:15,2,6.338,ACTIVE,213.06,349.26,59.954,1468941303,"274151322000054","219011344069620",25.49,52.80,0,331.83,383.23,163.6,155.9,0.632,736500.9,736500.9,32843,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941341,773086.00
07/19/2016 11:15,2,6.822,ACTIVE,217.58,360.69,59.965,1468941303,"201051344000867","219011344069620",27.02,43.80,0,333.63,403.97,186.7,178.3,0.857,479324.3,479324.3,39763,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941342,773087.00
07/19/2016 11:15,2,6.717,ACTIVE,217.13,362.19,59.970,1468941303,"201051344001093","219011344069620",27.73,42.30,0,336.94,405.47,188.7,180.2,0.871,487357.2,487357.2,44223,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941343,773088.00
07/19/2016 11:15,2,6.840,ALERT,218.03,364.29,59.996,1468941303,"201051344000900","219011344069620",27.53,40.20,0,297.26,406.07,190.6,182.0,0.871,495439.9,495439.9,39150,0,0,0,L,1122011218,0,124.04,124.04,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941345,773089.00
07/19/2016 11:15,2,6.652,ALERT,218.03,361.89,59.954,1468941303,"201051344000648","219011344069620",27.33,39.30,0,291.25,405.17,184.1,175.8,0.849,485890.3,485890.3,39443,0,0,0,L,1122011218,0,123.59,124.49,0002,35,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941347,773090.00
07/19/2016 11:15,2,6.756,ACTIVE,218.26,363.09,59.944,1468941303,"201051344000569","219011344069620",27.23,41.50,0,332.13,405.17,186.3,177.9,0.862,496178.7,496178.7,39067,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941347,773091.00
07/19/2016 11:15,2,6.689,ACTIVE,218.48,363.69,59.965,1468941303,"201051344000983","219011344069620",27.65,41.50,0,333.03,405.47,187.2,178.7,0.884,488009.0,488009.0,39559,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941348,773092.00
07/19/2016 11:15,2,6.795,ALERT,218.71,362.19,59.959,1468941303,"201051344001158","219011344069620",26.82,41.50,0,300.87,403.97,184.5,176.1,0.862,481185.1,481185.1,39828,0,0,0,L,1122011218,0,124.04,124.04,0002,40,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941350,773093.00
07/19/2016 11:15,2,6.672,ALERT,218.48,363.39,59.975,1468941303,"201051344000576","219011344069620",27.47,40.00,0,301.47,404.57,185.5,177.2,0.871,488501.6,488501.6,39229,0,0,0,L,1122011218,0,124.27,124.04,0002,36,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941352,773094.00
07/19/2016 11:15,2,6.199,ACTIVE,213.06,365.80,59.959,1468941303,"274151322000087","219011344069620",25.78,64.50,0,332.13,380.82,161.8,154.2,0.605,709462.5,709462.5,33010,0,0,0,L,1151911521,0,122.23,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468941353,773095.00
07/19/2016 11:30,2,7.068,ACTIVE,220.06,365.80,59.981,1468942204,"201051344000645","219011344069620",27.10,41.00,0,337.54,408.48,193.8,185.2,0.879,488119.4,488119.4,39357,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942205,773096.00
07/19/2016 11:30,2,6.621,ACTIVE,214.87,370.90,59.965,1468942204,"274151322000085","219011344069620",24.87,52.30,0,332.73,383.23,166.7,158.9,0.641,737423.1,737423.1,32848,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942206,773097.00
07/19/2016 11:30,2,7.053,ACTIVE,218.93,364.29,59.991,1468942204,"201051344000633","219011344069620",27.04,43.60,0,335.74,406.07,192.9,184.3,0.910,479347.9,479347.9,39845,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942206,773098.00
07/19/2016 11:30,2,7.156,ACTIVE,220.29,367.90,59.975,1468942204,"201051344000469","219011344069620",26.92,41.00,0,335.74,410.58,195.0,186.3,0.915,481381.2,481381.2,39787,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942207,773099.00
07/19/2016 11:30,2,7.057,ACTIVE,217.13,362.49,59.975,1468942204,"201051344000646","219011344069620",26.44,48.30,0,336.64,406.97,188.9,180.4,0.902,483178.0,483178.0,44331,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942208,773100.00
07/19/2016 11:30,2,6.635,ACTIVE,214.64,351.37,59.965,1468942204,"274151322000052","219011344069620",26.92,54.00,0,331.53,386.23,180.8,172.6,0.712,754588.1,754588.1,33091,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942209,773101.00
07/19/2016 11:30,2,7.051,ACTIVE,218.48,365.49,59.965,1468942204,"201051344000585","219011344069620",26.94,45.50,0,336.04,404.87,192.3,183.6,0.897,491485.4,491485.4,44337,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942210,773102.00
07/19/2016 11:30,2,6.920,ACTIVE,216.67,360.69,59.975,1468942204,"201051344001230","219011344069620",27.12,47.00,0,331.23,406.37,190.1,181.5,0.888,486587.6,486587.6,44152,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942211,773103.00
07/19/2016 11:30,2,6.977,ACTIVE,217.35,361.89,59.965,1468942204,"201051344000955","219011344069620",26.94,45.50,0,337.54,406.67,190.2,181.7,0.902,492830.0,492830.0,44230,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942213,773104.00
07/19/2016 11:30,2,4.428,ACTIVE,214.87,418.70,59.965,1468942204,"274151322000094","219011344069620",37.45,55.50,0,380.52,442.14,167.8,160.0,0.658,615094.9,615094.9,34248,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942214,773105.00
07/19/2016 11:30,2,7.105,ACTIVE,220.06,366.40,59.933,1468942204,"201051344000579","219011344069620",27.06,43.00,0,336.94,411.18,194.6,185.9,0.915,495373.1,495373.1,19852,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942215,773106.00
07/19/2016 11:30,2,6.990,ACTIVE,216.90,360.69,59.959,1468942204,"201051344000890","219011344069620",26.80,48.80,0,337.24,406.07,189.5,181.0,0.871,490071.6,490071.6,44239,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942216,773107.00
07/19/2016 11:30,2,6.955,ACTIVE,218.03,362.19,59.996,1468942204,"201051344000438","219011344069620",26.90,44.80,0,336.34,406.67,189.5,181.0,0.888,491771.0,491771.0,44245,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942217,773108.00
07/19/2016 11:30,2,6.945,ACTIVE,217.35,361.59,59.959,1468942204,"201051344000417","219011344069620",26.50,49.30,0,336.64,405.47,186.4,178.0,0.884,483625.3,483625.3,44401,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942218,773109.00
07/19/2016 11:30,2,6.609,ACTIVE,214.19,350.77,59.959,1468942204,"274151322000083","219011344069620",26.66,56.80,0,330.93,385.33,178.3,170.2,0.707,747773.7,747773.7,33171,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942219,773110.00
07/19/2016 11:30,2,7.006,ACTIVE,215.32,353.77,59.959,1468942204,"274151322000076","219011344069620",27.41,53.80,0,331.23,391.94,194.4,185.7,0.773,797146.2,797146.2,33181,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942220,773111.00
07/19/2016 11:30,2,7.125,ACTIVE,218.71,363.69,59.970,1468942204,"201051344000868","219011344069620",26.92,41.50,0,336.34,406.67,194.1,185.4,0.879,480306.9,480306.9,39503,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942221,773112.00
07/19/2016 11:30,2,6.986,ACTIVE,214.41,360.38,59.959,1468942204,"274151322000095","219011344069620",26.98,56.50,0,330.63,388.04,190.9,182.3,0.720,789010.5,789010.5,33095,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942222,773113.00
07/19/2016 11:30,2,7.215,ACTIVE,220.29,367.60,59.949,1468942204,"201051344000988","219011344069620",26.52,42.50,0,335.44,411.48,193.7,185.0,0.902,476932.0,476932.0,39791,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942222,773114.00
07/19/2016 11:30,2,7.033,ACTIVE,218.26,362.49,59.965,1468942204,"201051344001025","219011344069620",27.29,46.40,0,336.64,406.67,194.4,185.7,0.871,490751.2,490751.2,44294,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942223,773115.00
07/19/2016 11:30,2,7.025,ACTIVE,220.06,366.40,59.970,1468942204,"201051344000458","219011344069620",27.25,42.30,0,335.74,409.98,194.0,185.3,0.924,487795.0,487795.0,39709,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942224,773116.00
07/19/2016 11:30,2,7.078,ACTIVE,220.52,367.00,59.975,1468942204,"201051344000853","219011344069620",27.29,41.80,0,337.54,411.18,195.5,186.8,0.919,486872.7,486872.7,39323,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942225,773117.00
07/19/2016 11:30,2,7.016,ACTIVE,217.13,361.59,59.965,1468942204,"201051344000685","219011344069620",26.66,44.00,0,337.24,406.07,189.5,180.9,0.924,491058.3,491058.3,44165,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942226,773118.00
07/19/2016 11:30,2,6.986,ACTIVE,218.26,364.89,59.965,1468942204,"201051344000917","219011344069620",26.92,43.40,0,336.64,406.07,190.3,181.8,0.897,487941.7,487941.7,44165,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942227,773119.00
07/19/2016 11:30,2,6.941,ACTIVE,217.35,362.49,59.970,1468942204,"201051344001145","219011344069620",26.90,43.20,0,337.84,405.47,189.1,180.6,0.871,493119.6,493119.6,44013,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942228,773120.00
07/19/2016 11:30,2,6.602,ACTIVE,214.64,367.00,59.965,1468942204,"274151322000088","219011344069620",25.27,51.80,0,331.83,383.83,168.9,161.1,0.636,721381.0,721381.0,32811,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942230,773121.00
07/19/2016 11:30,2,4.322,ACTIVE,215.54,421.40,59.954,1468942204,"274151322000068","219011344069620",38.25,51.30,0,381.73,444.54,167.7,159.9,0.641,615175.8,615175.8,34461,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942231,773122.00
07/19/2016 11:30,2,6.967,ACTIVE,218.26,362.49,59.959,1468942204,"201051344001135","219011344069620",27.12,43.60,0,336.64,406.67,191.1,182.5,0.875,481916.2,481916.2,44274,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942232,773123.00
07/19/2016 11:30,2,7.123,ACTIVE,218.26,366.10,60.007,1468942204,"201051344000594","219011344069620",26.96,44.30,0,336.64,407.57,194.3,185.6,0.910,491988.3,491988.3,39756,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942233,773124.00
07/19/2016 11:30,2,7.064,ACTIVE,218.26,363.39,59.975,1468942204,"201051344001203","219011344069620",27.43,44.50,0,336.64,407.27,196.2,187.5,0.928,489544.2,489544.2,44335,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942234,773125.00
07/19/2016 11:30,2,6.598,ACTIVE,214.87,360.69,59.996,1468942204,"274151322000054","219011344069620",25.45,54.30,0,331.83,384.43,170.0,162.2,0.650,736540.2,736540.2,32844,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942235,773126.00
07/19/2016 11:30,2,7.125,ACTIVE,219.16,365.80,59.965,1468942204,"201051344000867","219011344069620",26.94,44.30,0,336.64,406.07,194.2,185.5,0.888,479369.3,479369.3,39764,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942236,773127.00
07/19/2016 11:30,2,7.000,ACTIVE,218.48,365.49,59.970,1468942204,"201051344001093","219011344069620",27.53,43.80,0,335.74,406.67,195.1,186.4,0.897,487402.4,487402.4,44224,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942237,773128.00
07/19/2016 11:30,2,7.195,ACTIVE,219.84,366.10,59.959,1468942204,"201051344000900","219011344069620",27.21,40.60,0,336.34,407.87,198.3,189.5,0.893,495485.9,495485.9,39152,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942237,773129.00
07/19/2016 11:30,2,6.959,ACTIVE,219.84,364.89,59.970,1468942204,"201051344000648","219011344069620",27.37,39.30,0,336.94,407.57,192.8,184.1,0.888,485934.8,485934.8,39445,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942238,773130.00
07/19/2016 11:30,2,7.096,ACTIVE,220.06,366.40,59.970,1468942204,"201051344000569","219011344069620",27.08,42.50,0,335.74,407.27,194.6,185.9,0.897,496223.6,496223.6,39068,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942239,773131.00
07/19/2016 11:30,2,7.078,ACTIVE,220.29,366.70,59.986,1468942204,"201051344000983","219011344069620",27.35,42.50,0,336.34,408.78,195.9,187.2,0.915,488054.2,488054.2,39560,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942240,773132.00
07/19/2016 11:30,2,7.031,ACTIVE,220.06,365.19,59.965,1468942204,"201051344001158","219011344069620",27.04,42.30,0,337.24,409.98,192.6,184.0,0.888,481229.5,481229.5,39830,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942241,773133.00
07/19/2016 11:30,2,7.010,ACTIVE,220.29,367.00,59.996,1468942204,"201051344000576","219011344069620",27.31,41.50,0,336.94,411.18,193.9,185.2,0.897,488546.4,488546.4,39231,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942242,773134.00
07/19/2016 11:30,2,6.557,ACTIVE,214.64,367.00,59.970,1468942204,"274151322000087","219011344069620",25.33,64.80,0,332.43,382.33,168.2,160.4,0.623,709501.3,709501.3,33011,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942243,773135.00
07/19/2016 11:30,2,6.951,ACTIVE,218.71,365.80,59.975,1468942204,"201051344000582","219011344069620",26.94,42.50,0,336.94,406.37,189.6,181.0,0.862,479623.5,479623.5,44279,0,0,0,L,1122011218,1,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942244,773136.00
07/19/2016 11:30,2,7.049,ACTIVE,218.93,365.49,60.002,1468942204,"201051344000651","219011344069620",26.96,42.30,0,336.64,405.77,192.4,183.8,0.866,485885.4,485885.4,44351,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468942245,773137.00
07/19/2016 11:45,2,7.266,ACTIVE,220.06,365.80,59.981,1468943103,"201051344000645","219011344069620",26.84,42.50,0,339.04,412.68,197.5,188.7,0.893,488166.1,488166.1,39358,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943104,773138.00
07/19/2016 11:45,2,6.838,ACTIVE,215.09,355.88,59.996,1468943103,"274151322000085","219011344069620",24.57,52.30,0,332.73,386.83,170.1,162.2,0.654,737463.3,737463.3,32849,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943105,773139.00
07/19/2016 11:45,2,7.270,ACTIVE,218.93,366.40,59.986,1468943103,"201051344000633","219011344069620",26.84,44.30,0,335.14,411.48,197.5,188.7,0.924,479394.6,479394.6,39846,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943106,773140.00
07/19/2016 11:45,2,7.301,ACTIVE,220.52,367.90,59.996,1468943103,"201051344000469","219011344069620",26.86,42.00,0,338.14,414.19,198.4,189.6,0.906,481428.2,481428.2,39788,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943107,773141.00
07/19/2016 11:45,2,7.213,ACTIVE,217.35,363.69,59.986,1468943103,"201051344000646","219011344069620",26.70,48.80,0,336.64,409.38,194.9,186.2,0.937,483224.0,483224.0,44332,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943108,773142.00
07/19/2016 11:45,2,6.871,ACTIVE,215.09,374.21,59.938,1468943103,"274151322000052","219011344069620",26.58,55.00,0,332.13,391.94,184.9,176.6,0.729,754631.8,754631.8,33092,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943109,773143.00
07/19/2016 11:45,2,7.229,ACTIVE,218.71,363.99,59.996,1468943103,"201051344000585","219011344069620",26.86,46.40,0,335.74,413.59,196.7,187.9,0.915,491531.9,491531.9,44338,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943110,773144.00
07/19/2016 11:45,2,7.121,ACTIVE,217.13,361.89,59.933,1468943103,"201051344001230","219011344069620",27.27,46.20,0,336.64,408.18,196.7,187.9,0.910,486633.8,486633.8,44153,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943111,773145.00
07/19/2016 11:45,2,7.113,ACTIVE,218.71,365.49,59.996,1468943103,"201051344000582","219011344069620",27.08,42.80,0,335.74,413.29,195.2,186.5,0.888,479667.8,479667.8,44280,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943112,773146.00
07/19/2016 11:45,2,7.227,ACTIVE,217.35,362.79,59.986,1468943103,"201051344000955","219011344069620",26.86,45.80,0,337.54,409.08,196.6,187.8,0.932,492876.2,492876.2,44231,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943113,773147.00
07/19/2016 11:45,2,4.637,ACTIVE,215.09,409.08,59.970,1468943103,"274151322000094","219011344069620",36.68,56.30,0,379.62,445.75,171.7,163.8,0.672,615135.5,615135.5,34249,0,0,0,L,1151911521,0,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943113,773148.00
07/19/2016 11:45,2,7.355,ACTIVE,220.74,367.60,59.949,1468943103,"201051344000579","219011344069620",26.80,44.80,0,342.05,413.59,199.6,190.7,0.941,495420.1,495420.1,19853,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943114,773149.00
07/19/2016 11:45,2,7.287,ACTIVE,217.35,362.79,59.991,1468943103,"201051344000890","219011344069620",26.64,48.50,0,337.54,408.18,196.4,187.7,0.915,490117.7,490117.7,44240,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943116,773150.00
07/19/2016 11:45,2,7.119,ACTIVE,218.03,363.69,60.012,1468943103,"201051344000438","219011344069620",27.19,44.80,0,336.94,414.79,195.8,187.1,0.915,491817.1,491817.1,44246,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943117,773151.00
07/19/2016 11:45,2,7.105,ACTIVE,217.58,361.29,59.965,1468943103,"201051344000417","219011344069620",26.78,50.00,0,337.54,415.39,192.6,184.0,0.915,483670.5,483670.5,44402,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943117,773152.00
07/19/2016 11:45,2,6.848,ACTIVE,214.87,361.89,59.986,1468943103,"274151322000083","219011344069620",26.42,57.30,0,331.23,386.53,183.1,174.8,0.720,747816.8,747816.8,33172,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943118,773153.00
07/19/2016 11:45,2,7.293,ACTIVE,215.54,354.37,59.975,1468943103,"274151322000076","219011344069620",26.94,54.50,0,337.84,394.95,198.9,190.0,0.791,797193.2,797193.2,33182,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943119,773154.00
07/19/2016 11:45,2,7.299,ACTIVE,218.93,366.40,60.002,1468943103,"201051344000868","219011344069620",26.78,43.60,0,335.44,411.18,197.8,189.0,0.897,480353.8,480353.8,39504,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943120,773155.00
07/19/2016 11:45,2,7.172,ACTIVE,214.64,368.20,59.996,1468943103,"274151322000095","219011344069620",27.04,58.50,0,330.33,389.84,196.2,187.4,0.738,789056.6,789056.6,33096,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943121,773156.00
07/19/2016 11:45,2,7.373,ACTIVE,220.52,367.60,59.938,1468943103,"201051344000988","219011344069620",26.40,44.00,0,340.55,413.89,197.0,188.2,0.919,476978.7,476978.7,39792,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943122,773157.00
07/19/2016 11:45,2,7.268,ACTIVE,218.48,362.79,59.991,1468943103,"201051344001025","219011344069620",26.96,46.80,0,336.04,412.38,198.3,189.5,0.915,490798.0,490798.0,44295,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943123,773158.00
07/19/2016 11:45,2,7.211,ACTIVE,220.29,368.20,59.970,1468943103,"201051344000458","219011344069620",27.17,43.80,0,339.65,413.59,198.4,189.6,0.937,487841.7,487841.7,39710,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943124,773159.00
07/19/2016 11:45,2,7.268,ACTIVE,220.74,366.70,59.965,1468943103,"201051344000853","219011344069620",27.10,42.80,0,342.35,414.19,199.4,190.6,0.937,486919.8,486919.8,39324,0,0,0,L,1122011218,0,125.85,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943125,773160.00
07/19/2016 11:45,2,7.184,ACTIVE,217.13,364.89,60.007,1468943103,"201051344000685","219011344069620",27.14,43.40,0,337.54,415.69,197.6,188.7,0.932,491104.5,491104.5,44166,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943126,773161.00
07/19/2016 11:45,2,7.225,ACTIVE,218.48,363.09,59.996,1468943103,"201051344000917","219011344069620",26.84,44.30,0,335.74,407.57,196.2,187.5,0.928,487987.9,487987.9,44166,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943126,773162.00
07/19/2016 11:45,2,7.193,ACTIVE,217.13,361.29,59.986,1468943103,"201051344001145","219011344069620",27.12,44.00,0,337.54,414.19,197.5,188.7,0.915,493165.7,493165.7,44014,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943127,773163.00
07/19/2016 11:45,2,7.227,ACTIVE,218.93,365.49,59.901,1468943103,"201051344000651","219011344069620",26.98,43.00,0,336.34,406.97,197.2,188.4,0.897,485931.0,485931.0,44352,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943129,773164.00
07/19/2016 11:45,2,6.789,ACTIVE,214.87,370.90,59.965,1468943103,"274151322000088","219011344069620",25.09,52.50,0,332.13,386.83,172.3,164.4,0.650,721421.5,721421.5,32812,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943129,773165.00
07/19/2016 11:45,2,4.623,ACTIVE,215.77,407.87,59.959,1468943103,"274151322000068","219011344069620",37.01,51.80,0,381.73,446.95,173.4,165.5,0.658,615216.4,615216.4,34462,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943130,773166.00
07/19/2016 11:45,2,7.271,ACTIVE,218.26,365.19,59.991,1468943103,"201051344001135","219011344069620",26.70,44.80,0,336.94,407.87,196.7,187.9,0.902,481962.4,481962.4,44275,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943131,773167.00
07/19/2016 11:45,2,7.359,ACTIVE,218.26,364.89,59.981,1468943103,"201051344000594","219011344069620",26.82,46.00,0,335.14,409.68,199.9,191.0,0.915,492035.2,492035.2,39757,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943132,773168.00
07/19/2016 11:45,2,7.270,ACTIVE,218.48,363.99,59.922,1468943103,"201051344001203","219011344069620",27.23,44.80,0,336.34,411.78,200.4,191.5,0.924,489591.5,489591.5,44336,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943133,773169.00
07/19/2016 11:45,2,6.824,ACTIVE,214.87,371.21,60.002,1468943103,"274151322000054","219011344069620",25.17,55.80,0,332.13,385.63,173.8,165.8,0.658,736581.1,736581.1,32845,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943134,773170.00
07/19/2016 11:45,2,7.377,ACTIVE,219.16,364.89,60.012,1468943103,"201051344000867","219011344069620",26.64,45.50,0,335.44,409.98,198.9,190.0,0.906,479416.2,479416.2,39765,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943135,773171.00
07/19/2016 11:45,2,7.186,ACTIVE,218.71,366.10,60.012,1468943103,"201051344001093","219011344069620",27.33,44.00,0,334.84,414.19,198.8,190.0,0.906,487449.4,487449.4,44225,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943136,773172.00
07/19/2016 11:45,2,7.291,ACTIVE,219.84,364.89,60.002,1468943103,"201051344000900","219011344069620",27.43,42.50,0,337.24,414.19,202.6,193.6,0.906,495533.7,495533.7,39153,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943137,773173.00
07/19/2016 11:45,2,7.238,ACTIVE,219.84,367.00,60.018,1468943103,"201051344000648","219011344069620",26.92,41.00,0,337.84,413.29,197.3,188.5,0.902,485981.2,485981.2,39446,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943138,773174.00
07/19/2016 11:45,2,7.145,ACTIVE,220.06,366.10,59.975,1468943103,"201051344000569","219011344069620",27.39,43.60,0,337.54,413.29,198.4,189.6,0.937,496270.4,496270.4,39069,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943139,773175.00
07/19/2016 11:45,2,7.236,ACTIVE,220.29,366.10,59.954,1468943103,"201051344000983","219011344069620",27.31,43.40,0,339.65,413.59,200.2,191.3,0.932,488101.4,488101.4,39561,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943140,773176.00
07/19/2016 11:45,2,7.348,ACTIVE,220.29,366.40,59.944,1468943103,"201051344001158","219011344069620",26.42,43.80,0,338.44,412.98,196.6,187.8,0.915,481275.9,481275.9,39831,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943141,773177.00
07/19/2016 11:45,2,7.229,ACTIVE,220.29,366.10,59.949,1468943103,"201051344000576","219011344069620",27.08,42.50,0,338.74,413.59,198.1,189.3,0.919,488593.1,488593.1,39232,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943142,773178.00
