ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 11:45,2,6.725,ACTIVE,215.09,371.81,59.981,1468943103,"274151322000087","219011344069620",25.29,66.00,0,332.73,383.83,172.0,164.1,0.632,709541.8,709541.8,33012,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468943142,773179.00
07/19/2016 12:00,2,7.457,ACTIVE,220.29,365.80,60.023,1468944003,"201051344000645","219011344069620",27.04,43.60,0,337.84,414.79,204.2,195.2,0.928,488214.1,488214.1,39359,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944004,773180.00
07/19/2016 12:00,2,7.047,ACTIVE,214.87,354.07,60.002,1468944003,"274151322000085","219011344069620",24.45,53.80,0,331.83,386.83,174.5,166.5,0.672,737504.5,737504.5,32850,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944005,773181.00
07/19/2016 12:00,2,7.592,ACTIVE,219.16,366.70,60.002,1468944003,"201051344000633","219011344069620",26.60,45.50,0,335.44,413.89,204.6,195.5,0.968,479442.6,479442.6,39847,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944006,773182.00
07/19/2016 12:00,2,7.666,ACTIVE,220.74,370.60,59.996,1468944003,"201051344000469","219011344069620",26.44,43.00,0,336.94,415.99,205.3,196.2,0.963,481476.6,481476.6,39789,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944007,773183.00
07/19/2016 12:00,2,7.457,ACTIVE,217.13,366.40,60.023,1468944003,"201051344000646","219011344069620",26.74,48.80,0,330.63,410.28,201.8,192.9,0.955,483271.4,483271.4,44333,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944008,773184.00
07/19/2016 12:00,2,7.146,ACTIVE,214.87,357.98,60.007,1468944003,"274151322000052","219011344069620",26.26,58.00,0,330.63,392.55,190.1,181.6,0.756,754676.6,754676.6,33093,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944009,773185.00
07/19/2016 12:00,2,7.594,ACTIVE,218.71,363.99,60.018,1468944003,"201051344000585","219011344069620",26.52,47.50,0,335.74,408.48,203.9,194.9,0.955,491579.7,491579.7,44339,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944010,773186.00
07/19/2016 12:00,2,7.363,ACTIVE,216.67,363.69,60.012,1468944003,"201051344001230","219011344069620",27.21,46.40,0,331.83,409.38,203.0,194.0,0.941,486681.5,486681.5,44154,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944011,773187.00
07/19/2016 12:00,2,7.379,ACTIVE,218.71,366.40,60.028,1468944003,"201051344000582","219011344069620",27.04,44.30,0,332.73,410.58,202.1,193.2,0.928,479715.2,479715.2,44281,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944011,773188.00
07/19/2016 12:00,2,7.484,ACTIVE,217.35,364.89,60.007,1468944003,"201051344000955","219011344069620",26.74,46.20,0,330.93,409.38,202.5,193.5,0.963,492923.8,492923.8,44232,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944012,773189.00
07/19/2016 12:00,2,4.891,ACTIVE,214.87,392.25,59.986,1468944003,"274151322000094","219011344069620",35.80,57.00,0,377.52,440.34,178.2,170.0,0.703,615177.4,615177.4,34250,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944013,773190.00
07/19/2016 12:00,2,7.547,ACTIVE,220.74,367.60,60.012,1468944003,"201051344000579","219011344069620",27.00,46.00,0,337.24,415.69,206.3,197.2,0.977,495468.4,495468.4,19854,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944014,773191.00
07/19/2016 12:00,2,7.580,ACTIVE,217.13,362.49,60.007,1468944003,"201051344000890","219011344069620",26.44,48.00,0,331.83,409.68,202.9,193.9,0.928,490165.4,490165.4,44241,0,0,0,L,1122011218,0,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944016,773192.00
07/19/2016 12:00,2,7.398,ACTIVE,218.03,367.30,59.996,1468944003,"201051344000438","219011344069620",27.02,45.00,0,333.63,410.28,202.5,193.6,0.968,491864.6,491864.6,44247,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944017,773193.00
07/19/2016 12:00,2,7.439,ACTIVE,217.58,364.59,60.002,1468944003,"201051344000417","219011344069620",26.44,50.20,0,331.53,409.08,199.3,190.4,0.955,483717.3,483717.3,44403,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944018,773194.00
07/19/2016 12:00,2,7.135,ACTIVE,214.41,350.47,59.996,1468944003,"274151322000083","219011344069620",26.08,60.00,0,330.03,387.74,188.6,180.1,0.742,747861.1,747861.1,33173,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944019,773195.00
07/19/2016 12:00,2,7.584,ACTIVE,215.54,370.90,60.012,1468944003,"274151322000076","219011344069620",26.66,56.30,0,332.13,395.85,204.7,195.7,0.818,797241.5,797241.5,33183,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944020,773196.00
07/19/2016 12:00,2,7.496,ACTIVE,219.16,366.40,60.007,1468944003,"201051344000868","219011344069620",26.98,44.50,0,334.54,412.08,204.7,195.7,0.910,480402.0,480402.0,39505,0,0,0,L,1122011218,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944021,773197.00
07/19/2016 12:00,2,7.428,ACTIVE,214.64,364.89,60.007,1468944003,"274151322000095","219011344069620",26.94,60.00,0,330.63,391.04,202.4,193.5,0.765,789104.3,789104.3,33097,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944022,773198.00
07/19/2016 12:00,2,7.662,ACTIVE,220.74,370.90,60.007,1468944003,"201051344000988","219011344069620",26.30,45.30,0,336.34,415.39,204.0,195.0,0.941,477026.7,477026.7,39793,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944023,773199.00
07/19/2016 12:00,2,7.668,ACTIVE,218.26,362.19,59.996,1468944003,"201051344001025","219011344069620",26.46,47.80,0,335.14,410.28,205.4,196.3,0.932,490846.3,490846.3,44296,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944023,773200.00
07/19/2016 12:00,2,7.518,ACTIVE,220.52,367.60,60.034,1468944003,"201051344000458","219011344069620",27.02,44.80,0,337.84,415.39,205.6,196.5,0.963,487889.9,487889.9,39711,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944024,773201.00
07/19/2016 12:00,2,7.631,ACTIVE,220.52,368.50,60.002,1468944003,"201051344000853","219011344069620",26.70,43.80,0,337.54,415.69,206.4,197.3,0.968,486968.2,486968.2,39325,0,0,0,L,1122011218,0,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944025,773202.00
07/19/2016 12:00,2,7.418,ACTIVE,217.13,364.89,60.012,1468944003,"201051344000685","219011344069620",27.17,44.00,0,331.83,409.68,204.0,194.9,0.990,491152.3,491152.3,44167,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944026,773203.00
07/19/2016 12:00,2,7.529,ACTIVE,218.48,367.60,60.023,1468944003,"201051344000917","219011344069620",26.62,45.80,0,335.44,409.68,202.8,193.8,0.955,488035.5,488035.5,44167,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944027,773204.00
07/19/2016 12:00,2,7.498,ACTIVE,217.35,364.89,60.007,1468944003,"201051344001145","219011344069620",26.90,44.80,0,331.83,409.98,204.2,195.2,0.946,493213.4,493213.4,44015,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944028,773205.00
07/19/2016 12:00,2,7.441,ACTIVE,218.93,365.80,59.996,1468944003,"201051344000651","219011344069620",27.04,45.00,0,335.44,409.38,203.8,194.8,0.924,485979.0,485979.0,44353,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944029,773206.00
07/19/2016 12:00,2,7.051,ACTIVE,214.87,363.69,60.002,1468944003,"274151322000088","219011344069620",24.67,53.50,0,331.53,385.33,176.1,168.1,0.663,721463.2,721463.2,32813,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944030,773207.00
07/19/2016 12:00,2,4.777,ACTIVE,215.77,416.89,60.007,1468944003,"274151322000068","219011344069620",37.05,52.80,0,378.12,441.24,178.0,169.9,0.689,615258.4,615258.4,34463,0,0,0,L,1151911521,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944031,773208.00
07/19/2016 12:00,2,7.539,ACTIVE,218.26,363.99,59.996,1468944003,"201051344001135","219011344069620",26.64,46.20,0,332.73,409.68,203.3,194.3,0.946,482010.1,482010.1,44276,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944032,773209.00
07/19/2016 12:00,2,7.580,ACTIVE,218.71,368.20,60.018,1468944003,"201051344000594","219011344069620",26.92,47.80,0,333.63,411.18,206.6,197.5,0.946,492083.6,492083.6,39758,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944032,773210.00
07/19/2016 12:00,2,7.602,ACTIVE,218.71,365.19,59.981,1468944003,"201051344001203","219011344069620",26.90,46.00,0,336.64,409.98,206.8,197.7,0.968,489640.2,489640.2,44337,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944033,773211.00
07/19/2016 12:00,2,7.084,ACTIVE,215.09,351.97,60.007,1468944003,"274151322000054","219011344069620",24.75,57.30,0,330.93,386.53,177.5,169.4,0.681,736623.1,736623.1,32846,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944034,773212.00
07/19/2016 12:00,2,7.592,ACTIVE,219.39,366.40,60.002,1468944003,"201051344000867","219011344069620",26.78,46.80,0,335.44,411.48,205.8,196.7,0.941,479464.4,479464.4,39766,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944035,773213.00
07/19/2016 12:00,2,7.596,ACTIVE,218.93,364.29,60.002,1468944003,"201051344001093","219011344069620",26.70,44.80,0,334.54,409.98,205.4,196.4,0.937,487497.8,487497.8,44226,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944036,773214.00
07/19/2016 12:00,2,7.617,ACTIVE,220.29,367.90,60.034,1468944003,"201051344000900","219011344069620",27.23,43.60,0,335.44,415.69,210.1,200.8,0.941,495583.0,495583.0,39154,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944037,773215.00
07/19/2016 12:00,2,7.555,ACTIVE,220.29,370.00,60.002,1468944003,"201051344000648","219011344069620",26.68,42.50,0,337.24,414.79,204.1,195.1,0.937,486029.0,486029.0,39447,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944038,773216.00
07/19/2016 12:00,2,7.607,ACTIVE,220.52,368.50,60.012,1468944003,"201051344000569","219011344069620",26.70,45.30,0,336.34,414.49,205.6,196.5,0.950,496318.6,496318.6,39070,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944039,773217.00
07/19/2016 12:00,2,7.525,ACTIVE,220.97,368.80,60.002,1468944003,"201051344000983","219011344069620",27.14,44.80,0,336.64,415.09,206.8,197.6,0.959,488149.9,488149.9,39562,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944040,773218.00
07/19/2016 12:00,2,7.674,ACTIVE,220.74,367.00,60.007,1468944003,"201051344001158","219011344069620",26.10,45.00,0,337.24,413.89,202.8,193.9,0.941,481323.5,481323.5,39832,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944041,773219.00
07/19/2016 12:00,2,7.516,ACTIVE,220.74,369.40,60.007,1468944003,"201051344000576","219011344069620",26.98,43.80,0,336.34,415.39,205.4,196.3,0.932,488641.1,488641.1,39233,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944042,773220.00
07/19/2016 12:00,2,7.076,ACTIVE,215.09,350.17,59.991,1468944003,"274151322000087","219011344069620",24.59,68.00,0,330.93,384.13,176.1,168.0,0.645,709583.4,709583.4,33013,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944043,773221.00
07/19/2016 12:15,2,7.850,ACTIVE,220.29,367.30,59.986,1468944903,"201051344000645","219011344069620",26.38,45.00,0,341.75,415.99,209.7,200.5,0.950,488263.4,488263.4,39360,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944904,773222.00
07/19/2016 12:15,2,7.207,ACTIVE,215.32,368.20,59.959,1468944903,"274151322000085","219011344069620",24.15,56.30,0,332.13,388.64,176.1,168.1,0.681,737546.4,737546.4,32851,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944905,773223.00
07/19/2016 12:15,2,7.906,ACTIVE,218.71,365.49,59.965,1468944903,"201051344000633","219011344069620",26.02,47.50,0,336.04,412.98,208.2,199.0,0.977,479491.8,479491.8,39848,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944906,773224.00
07/19/2016 12:15,2,7.816,ACTIVE,220.52,368.20,59.965,1468944903,"201051344000469","219011344069620",26.54,44.50,0,342.05,416.59,210.1,200.8,0.986,481526.1,481526.1,39790,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944907,773225.00
07/19/2016 12:15,2,7.588,ACTIVE,217.35,364.89,59.965,1468944903,"201051344000646","219011344069620",26.58,50.40,0,335.74,411.48,204.1,195.1,0.972,483319.9,483319.9,44334,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944908,773226.00
07/19/2016 12:15,2,7.342,ACTIVE,215.09,355.88,59.949,1468944903,"274151322000052","219011344069620",26.14,60.30,0,332.43,393.75,194.2,185.5,0.760,754722.5,754722.5,33094,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944908,773227.00
07/19/2016 12:15,2,7.803,ACTIVE,218.71,364.59,59.965,1468944903,"201051344000585","219011344069620",26.16,49.50,0,335.44,409.38,206.7,197.6,0.963,491628.9,491628.9,44340,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944909,773228.00
07/19/2016 12:15,2,7.750,ACTIVE,216.90,363.69,59.991,1468944903,"201051344001230","219011344069620",26.20,48.50,0,331.83,410.58,205.7,196.6,0.955,486730.3,486730.3,44155,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944910,773229.00
07/19/2016 12:15,2,7.621,ACTIVE,218.71,365.80,59.975,1468944903,"201051344000582","219011344069620",26.40,46.00,0,334.54,411.48,203.8,194.8,0.941,479763.8,479763.8,44282,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944911,773230.00
07/19/2016 12:15,2,7.703,ACTIVE,217.35,362.49,59.959,1468944903,"201051344000955","219011344069620",26.28,48.00,0,337.54,410.58,205.0,195.9,0.968,492972.5,492972.5,44233,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944912,773231.00
07/19/2016 12:15,2,4.951,ACTIVE,215.09,405.17,59.959,1468944903,"274151322000094","219011344069620",36.42,59.50,0,372.41,439.13,182.8,174.5,0.707,615220.4,615220.4,34251,0,0,0,L,1151911521,0,122.68,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944913,773232.00
07/19/2016 12:15,2,7.852,ACTIVE,220.97,368.80,59.965,1468944903,"201051344000579","219011344069620",26.36,47.80,0,342.65,415.99,209.6,200.4,0.986,495518.0,495518.0,19855,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944914,773233.00
07/19/2016 12:15,2,7.771,ACTIVE,217.35,362.49,59.970,1468944903,"201051344000890","219011344069620",26.02,50.60,0,337.24,411.18,204.8,195.7,0.932,490214.0,490214.0,44242,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944915,773234.00
07/19/2016 12:15,2,7.629,ACTIVE,218.26,362.79,59.996,1468944903,"201051344000438","219011344069620",26.52,47.00,0,336.04,411.78,204.9,195.9,0.955,491913.1,491913.1,44248,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944916,773235.00
07/19/2016 12:15,2,7.605,ACTIVE,217.58,363.69,59.938,1468944903,"201051344000417","219011344069620",26.14,51.80,0,337.24,409.98,201.2,192.3,0.950,483765.1,483765.1,44404,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944917,773236.00
07/19/2016 12:15,2,7.309,ACTIVE,214.64,374.81,60.002,1468944903,"274151322000083","219011344069620",26.04,62.00,0,330.93,388.64,192.7,184.1,0.760,747906.6,747906.6,33174,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944918,773237.00
07/19/2016 12:15,2,7.771,ACTIVE,215.54,364.59,59.959,1468944903,"274151322000076","219011344069620",26.52,58.80,0,337.24,397.96,208.4,199.2,0.826,797290.8,797290.8,33184,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944919,773238.00
07/19/2016 12:15,2,7.916,ACTIVE,219.16,366.40,59.975,1468944903,"201051344000868","219011344069620",26.04,46.20,0,335.14,411.18,208.7,199.5,0.937,480451.4,480451.4,39506,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944920,773239.00
07/19/2016 12:15,2,7.693,ACTIVE,214.87,351.97,59.959,1468944903,"274151322000095","219011344069620",26.54,62.00,0,330.93,392.55,206.8,197.6,0.778,789153.1,789153.1,33098,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944921,773240.00
07/19/2016 12:15,2,7.758,ACTIVE,220.74,368.20,60.002,1468944903,"201051344000988","219011344069620",26.46,46.20,0,340.55,416.59,207.9,198.7,0.968,477075.8,477075.8,39794,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944922,773241.00
07/19/2016 12:15,2,7.832,ACTIVE,218.48,362.49,59.975,1468944903,"201051344001025","219011344069620",26.20,50.40,0,336.34,411.18,207.6,198.4,0.946,490895.7,490895.7,44297,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944922,773242.00
07/19/2016 12:15,2,7.824,ACTIVE,220.74,368.20,59.959,1468944903,"201051344000458","219011344069620",26.42,46.20,0,342.95,416.29,209.2,200.0,0.994,487939.2,487939.2,39712,0,0,0,L,1122011218,0,125.62,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944923,773243.00
07/19/2016 12:15,2,7.709,ACTIVE,221.19,370.00,59.965,1468944903,"201051344000853","219011344069620",27.02,46.00,0,342.05,417.19,210.8,201.6,0.994,487018.0,487018.0,39326,0,0,0,L,1122011218,0,126.07,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944924,773244.00
07/19/2016 12:15,2,7.703,ACTIVE,217.35,361.89,59.970,1468944903,"201051344000685","219011344069620",26.50,45.80,0,337.24,410.88,206.7,197.6,0.999,491201.2,491201.2,44168,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944925,773245.00
07/19/2016 12:15,2,7.760,ACTIVE,218.48,364.29,59.986,1468944903,"201051344000917","219011344069620",26.10,46.60,0,336.04,411.18,205.1,196.0,0.972,488084.3,488084.3,44168,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944926,773246.00
07/19/2016 12:15,2,7.740,ACTIVE,217.35,367.00,59.928,1468944903,"201051344001145","219011344069620",26.36,46.60,0,336.64,411.18,206.6,197.5,0.955,493262.3,493262.3,44016,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944927,773247.00
07/19/2016 12:15,2,7.783,ACTIVE,219.16,365.80,59.970,1468944903,"201051344000651","219011344069620",26.14,46.00,0,336.04,410.58,206.1,197.0,0.932,486028.0,486028.0,44354,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944928,773248.00
07/19/2016 12:15,2,7.320,ACTIVE,214.87,363.09,59.970,1468944903,"274151322000088","219011344069620",24.07,56.00,0,332.43,389.54,178.4,170.3,0.681,721505.4,721505.4,32814,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944929,773249.00
07/19/2016 12:15,2,4.975,ACTIVE,216.00,396.45,59.970,1468944903,"274151322000068","219011344069620",36.02,54.80,0,370.00,442.74,181.6,173.3,0.698,615301.3,615301.3,34464,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944930,773250.00
07/19/2016 12:15,2,7.746,ACTIVE,218.48,363.99,59.970,1468944903,"201051344001135","219011344069620",26.12,47.80,0,336.34,410.88,204.8,195.7,0.937,482058.8,482058.8,44277,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944931,773251.00
07/19/2016 12:15,2,7.871,ACTIVE,218.71,364.89,59.975,1468944903,"201051344000594","219011344069620",26.32,49.80,0,333.93,412.38,209.7,200.5,0.977,492133.2,492133.2,39759,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944932,773252.00
07/19/2016 12:15,2,7.791,ACTIVE,218.71,363.09,59.959,1468944903,"201051344001203","219011344069620",26.50,47.80,0,335.44,411.78,209.1,199.9,0.977,489690.0,489690.0,44338,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944933,773253.00
07/19/2016 12:15,2,7.266,ACTIVE,215.09,364.59,59.949,1468944903,"274151322000054","219011344069620",24.49,58.80,0,331.53,387.14,180.0,171.8,0.685,736665.7,736665.7,32847,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944934,773254.00
07/19/2016 12:15,2,7.764,ACTIVE,219.39,367.30,59.965,1468944903,"201051344000867","219011344069620",26.60,48.80,0,335.44,411.18,209.1,199.9,0.932,479513.9,479513.9,39767,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944935,773255.00
07/19/2016 12:15,2,7.762,ACTIVE,218.71,367.00,59.981,1468944903,"201051344001093","219011344069620",26.32,46.80,0,335.14,411.48,206.8,197.6,0.941,487547.3,487547.3,44227,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944935,773256.00
07/19/2016 12:15,2,7.994,ACTIVE,220.06,369.10,59.970,1468944903,"201051344000900","219011344069620",26.42,45.00,0,336.34,417.19,213.9,204.5,0.963,495633.6,495633.6,39155,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944936,773257.00
07/19/2016 12:15,2,7.680,ACTIVE,220.29,368.50,59.970,1468944903,"201051344000648","219011344069620",26.76,43.20,0,337.24,416.59,208.1,198.9,0.955,486078.0,486078.0,39448,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944937,773258.00
07/19/2016 12:15,2,7.891,ACTIVE,220.52,368.50,60.018,1468944903,"201051344000569","219011344069620",26.26,46.00,0,336.94,415.99,209.9,200.6,0.977,496368.1,496368.1,39071,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944938,773259.00
07/19/2016 12:15,2,7.773,ACTIVE,220.74,368.50,59.970,1468944903,"201051344000983","219011344069620",26.90,46.40,0,337.24,416.89,211.7,202.4,0.986,488199.8,488199.8,39563,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944939,773260.00
07/19/2016 12:15,2,7.816,ACTIVE,220.74,367.30,59.970,1468944903,"201051344001158","219011344069620",26.12,46.60,0,342.65,415.39,206.8,197.7,0.959,481372.3,481372.3,39833,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944940,773261.00
07/19/2016 12:15,2,7.764,ACTIVE,220.52,368.20,59.970,1468944903,"201051344000576","219011344069620",26.58,44.80,0,342.05,416.89,209.1,199.9,0.959,488690.5,488690.5,39234,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944941,773262.00
07/19/2016 12:15,2,7.322,ACTIVE,214.87,370.60,59.970,1468944903,"274151322000087","219011344069620",24.03,68.70,0,332.73,389.24,178.2,170.0,0.667,709625.6,709625.6,33014,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468944942,773263.00
07/19/2016 12:30,2,8.064,ACTIVE,220.29,367.60,59.970,1468945803,"201051344000645","219011344069620",25.80,47.80,0,338.74,416.59,210.7,201.4,0.950,488313.7,488313.7,39361,0,0,0,L,1122011218,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945805,773264.00
07/19/2016 12:30,2,7.453,ACTIVE,214.64,351.97,59.970,1468945803,"274151322000085","219011344069620",23.60,60.30,0,331.53,386.23,177.9,169.8,0.689,737588.7,737588.7,32852,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945805,773265.00
07/19/2016 12:30,2,7.992,ACTIVE,219.16,367.60,59.975,1468945803,"201051344000633","219011344069620",26.26,50.20,0,335.74,415.99,212.7,203.3,1.008,479542.3,479542.3,39849,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945806,773266.00
07/19/2016 12:30,2,8.072,ACTIVE,220.74,368.50,59.938,1468945803,"201051344000469","219011344069620",25.84,46.80,0,336.64,417.49,211.2,202.0,0.986,481576.5,481576.5,39791,0,0,0,L,1122011218,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945807,773267.00
07/19/2016 12:30,2,7.848,ACTIVE,217.13,365.19,59.944,1468945803,"201051344000646","219011344069620",26.52,49.50,0,335.44,413.59,210.8,201.5,0.986,483369.8,483369.8,44335,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945808,773268.00
07/19/2016 12:30,2,7.561,ACTIVE,214.64,372.41,59.970,1468945803,"274151322000052","219011344069620",26.06,62.50,0,331.23,394.05,199.5,190.7,0.787,754769.5,754769.5,33095,0,0,0,L,1151911521,0,122.68,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945809,773269.00
07/19/2016 12:30,2,7.975,ACTIVE,218.71,367.30,59.938,1468945803,"201051344000585","219011344069620",26.24,49.80,0,335.14,411.18,211.7,202.4,0.986,491679.0,491679.0,44341,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945810,773270.00
07/19/2016 12:30,2,7.844,ACTIVE,216.90,363.99,59.970,1468945803,"201051344001230","219011344069620",26.64,47.50,0,335.44,412.08,211.6,202.3,0.977,486780.5,486780.5,44156,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945811,773271.00
07/19/2016 12:30,2,7.799,ACTIVE,218.71,367.00,59.970,1468945803,"201051344000582","219011344069620",26.52,47.30,0,335.74,413.29,209.4,200.2,0.959,479813.5,479813.5,44283,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945812,773272.00
07/19/2016 12:30,2,7.953,ACTIVE,217.35,363.09,59.991,1468945803,"201051344000955","219011344069620",26.46,49.30,0,337.84,412.98,213.1,203.8,1.008,493022.7,493022.7,44234,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945813,773273.00
07/19/2016 12:30,2,5.148,ACTIVE,214.64,391.94,59.981,1468945803,"274151322000094","219011344069620",35.92,60.80,0,372.71,437.63,187.5,179.1,0.729,615264.5,615264.5,34252,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945814,773274.00
07/19/2016 12:30,2,8.000,ACTIVE,220.74,367.90,59.975,1468945803,"201051344000579","219011344069620",26.74,48.50,0,342.35,418.39,216.5,207.1,1.034,495569.3,495569.3,19856,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945815,773275.00
07/19/2016 12:30,2,7.920,ACTIVE,217.13,362.49,59.975,1468945803,"201051344000890","219011344069620",26.30,49.80,0,337.24,412.98,210.9,201.6,0.968,490264.2,490264.2,44243,0,0,0,L,1122011218,0,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945816,773276.00
07/19/2016 12:30,2,7.869,ACTIVE,217.58,364.59,59.975,1468945803,"201051344000438","219011344069620",26.66,47.80,0,335.74,413.59,212.3,203.0,1.025,491963.3,491963.3,44249,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945817,773277.00
07/19/2016 12:30,2,7.844,ACTIVE,217.13,362.79,59.981,1468945803,"201051344000417","219011344069620",26.16,50.40,0,335.74,411.78,207.8,198.6,0.990,483814.4,483814.4,44405,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945818,773278.00
07/19/2016 12:30,2,5.973,ALERT,213.96,364.29,59.970,1468945803,"274151322000083","219011344069620",29.10,62.30,0,299.67,402.46,175.2,167.2,0.698,747953.2,747953.2,33175,0,0,0,L,1151911521,0,122.46,123.36,0002,48,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945820,773279.00
07/19/2016 12:30,2,7.957,ACTIVE,215.09,363.39,59.970,1468945803,"274151322000076","219011344069620",26.48,61.30,0,333.03,396.75,213.2,203.8,0.849,797341.3,797341.3,33185,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945821,773280.00
07/19/2016 12:30,2,8.111,ACTIVE,218.93,365.80,59.975,1468945803,"201051344000868","219011344069620",25.72,48.30,0,335.44,412.08,211.4,202.1,0.950,480501.8,480501.8,39507,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945822,773281.00
07/19/2016 12:30,2,7.848,ACTIVE,213.96,355.58,59.954,1468945803,"274151322000095","219011344069620",26.62,62.80,0,324.32,430.12,211.2,201.9,0.822,789203.2,789203.2,33099,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945823,773282.00
07/19/2016 12:30,2,8.061,ACTIVE,220.74,370.00,59.981,1468945803,"201051344000988","219011344069620",25.68,48.50,0,340.25,417.19,209.8,200.6,0.968,477125.9,477125.9,39795,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945824,773283.00
07/19/2016 12:30,2,7.936,ACTIVE,218.26,363.99,59.981,1468945803,"201051344001025","219011344069620",26.36,50.60,0,335.74,412.68,211.7,202.4,0.950,490946.1,490946.1,44298,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945825,773284.00
07/19/2016 12:30,2,7.951,ACTIVE,220.52,367.90,59.986,1468945803,"201051344000458","219011344069620",26.42,48.50,0,342.95,417.49,212.5,203.2,1.012,487990.1,487990.1,39713,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945825,773285.00
07/19/2016 12:30,2,7.895,ACTIVE,220.97,369.70,60.007,1468945803,"201051344000853","219011344069620",26.40,47.30,0,342.35,418.39,210.9,201.7,0.999,487068.7,487068.7,39327,0,0,0,L,1122011218,0,125.85,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945826,773286.00
07/19/2016 12:30,2,7.916,ACTIVE,216.67,365.19,59.970,1468945803,"201051344000685","219011344069620",26.68,46.20,0,337.24,412.98,213.8,204.5,1.034,491252.0,491252.0,44169,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945827,773287.00
07/19/2016 12:30,2,7.947,ACTIVE,218.26,367.60,60.012,1468945803,"201051344000917","219011344069620",26.22,48.30,0,335.14,412.08,210.9,201.7,1.008,488134.4,488134.4,44169,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945828,773288.00
07/19/2016 12:30,2,7.879,ACTIVE,217.13,363.99,59.986,1468945803,"201051344001145","219011344069620",26.70,46.40,0,336.64,413.89,212.9,203.6,0.986,493313.1,493313.1,44017,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945829,773289.00
07/19/2016 12:30,2,7.965,ACTIVE,218.93,367.00,59.975,1468945803,"201051344000651","219011344069620",26.14,49.00,0,335.14,411.78,210.9,201.6,0.959,486078.2,486078.2,44355,0,0,0,L,1122011218,0,125.40,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945830,773290.00
07/19/2016 12:30,2,7.404,ACTIVE,214.19,367.60,59.959,1468945803,"274151322000088","219011344069620",24.19,58.30,0,331.23,386.53,181.3,173.1,0.689,721548.5,721548.5,32815,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945831,773291.00
07/19/2016 12:30,2,5.068,ACTIVE,215.54,397.66,59.970,1468945803,"274151322000068","219011344069620",36.28,57.70,0,373.61,440.64,185.6,177.2,0.716,615345.4,615345.4,34465,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945832,773292.00
07/19/2016 12:30,2,7.982,ACTIVE,218.26,364.59,59.975,1468945803,"201051344001135","219011344069620",26.04,49.00,0,336.04,412.08,210.5,201.3,0.981,482109.0,482109.0,44278,0,0,0,L,1122011218,0,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945833,773293.00
07/19/2016 12:30,2,7.943,ACTIVE,218.48,368.20,59.970,1468945803,"201051344000594","219011344069620",26.88,50.00,0,334.24,414.49,216.2,206.7,1.008,492184.7,492184.7,39760,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945834,773294.00
07/19/2016 12:30,2,8.115,ACTIVE,218.48,365.80,59.959,1468945803,"201051344001203","219011344069620",25.84,49.30,0,336.34,412.38,212.6,203.2,0.986,489740.7,489740.7,44339,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945835,773295.00
07/19/2016 12:30,2,7.465,ACTIVE,214.64,355.58,60.012,1468945803,"274151322000054","219011344069620",24.05,61.00,0,330.93,387.14,181.8,173.5,0.694,736709.0,736709.0,32848,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945836,773296.00
07/19/2016 12:30,2,7.994,ACTIVE,219.39,365.49,59.970,1468945803,"201051344000867","219011344069620",26.20,50.40,0,335.74,411.78,212.2,202.9,0.968,479564.6,479564.6,39768,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945837,773297.00
07/19/2016 12:30,2,7.783,ACTIVE,218.48,367.00,59.975,1468945803,"201051344001093","219011344069620",26.68,47.50,0,335.14,412.38,210.3,201.1,0.963,487597.5,487597.5,44228,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945838,773298.00
07/19/2016 12:30,2,8.055,ACTIVE,220.06,369.40,59.965,1468945803,"201051344000900","219011344069620",26.44,47.30,0,336.04,418.70,215.6,206.2,0.963,495685.3,495685.3,39156,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945839,773299.00
07/19/2016 12:30,2,7.924,ACTIVE,219.84,368.50,59.986,1468945803,"201051344000648","219011344069620",26.24,46.20,0,338.44,417.49,210.6,201.4,0.963,486128.4,486128.4,39449,0,0,0,L,1122011218,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945839,773300.00
07/19/2016 12:30,2,7.881,ACTIVE,219.61,367.00,59.986,1468945803,"201051344000569","219011344069620",26.36,47.00,0,336.04,416.59,210.2,200.9,0.972,496418.5,496418.5,39072,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945840,773301.00
07/19/2016 12:30,2,8.012,ACTIVE,219.84,366.70,59.970,1468945803,"201051344000983","219011344069620",26.10,48.80,0,339.65,417.19,211.8,202.5,0.981,488250.6,488250.6,39564,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945841,773302.00
07/19/2016 12:30,2,7.922,ACTIVE,220.06,368.20,59.975,1468945803,"201051344001158","219011344069620",26.16,48.00,0,341.75,417.19,209.8,200.6,0.981,481422.5,481422.5,39834,0,0,0,L,1122011218,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945842,773303.00
07/19/2016 12:30,2,7.934,ACTIVE,219.61,367.90,59.991,1468945803,"201051344000576","219011344069620",26.06,48.00,0,338.14,417.49,209.4,200.2,0.959,488740.8,488740.8,39235,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945843,773304.00
07/19/2016 12:30,2,7.357,ACTIVE,214.41,369.70,59.970,1468945803,"274151322000087","219011344069620",24.27,71.00,0,330.93,385.93,180.8,172.6,0.667,709668.6,709668.6,33015,0,0,0,L,1151911521,0,123.14,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468945844,773305.00
07/19/2016 12:45,2,8.117,ACTIVE,219.61,367.30,59.928,1468946703,"201051344000645","219011344069620",25.72,50.20,0,337.54,416.89,211.5,202.2,0.963,488364.0,488364.0,39362,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946704,773306.00
07/19/2016 12:45,2,8.041,ACTIVE,218.71,367.60,59.965,1468946703,"201051344000633","219011344069620",26.04,51.30,0,335.44,416.59,211.8,202.5,0.994,479593.0,479593.0,39850,0,0,0,L,1122011218,0,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946706,773307.00
07/19/2016 12:45,2,8.086,ACTIVE,220.06,369.40,59.965,1468946703,"201051344000469","219011344069620",25.82,48.00,0,337.24,423.50,211.6,202.3,0.994,481627.1,481627.1,39792,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946707,773308.00
07/19/2016 12:45,2,7.859,ACTIVE,217.13,364.89,59.959,1468946703,"201051344000646","219011344069620",26.24,51.00,0,336.04,434.33,208.8,199.7,0.981,483420.0,483420.0,44336,0,0,0,L,1122011218,0,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946708,773309.00
07/19/2016 12:45,2,7.605,ACTIVE,214.19,376.62,59.970,1468946703,"274151322000052","219011344069620",25.66,63.70,0,330.33,397.66,197.6,188.8,0.782,754816.9,754816.9,33096,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946709,773310.00
07/19/2016 12:45,2,8.049,ACTIVE,218.26,366.70,59.954,1468946703,"201051344000585","219011344069620",25.86,51.30,0,335.14,425.61,210.8,201.5,0.990,491729.6,491729.6,44342,0,0,0,L,1122011218,0,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946710,773311.00
07/19/2016 12:45,2,7.982,ACTIVE,216.22,362.49,59.975,1468946703,"201051344001230","219011344069620",26.12,48.00,0,333.63,428.01,211.3,202.1,0.972,486831.1,486831.1,44157,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946711,773312.00
07/19/2016 12:45,2,7.916,ACTIVE,218.03,365.49,59.970,1468946703,"201051344000582","219011344069620",26.06,49.30,0,335.14,432.82,208.8,199.7,0.959,479863.5,479863.5,44284,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946712,773313.00
07/19/2016 12:45,2,7.986,ACTIVE,216.90,363.09,59.970,1468946703,"201051344000955","219011344069620",26.00,50.40,0,336.34,422.00,210.3,201.1,0.994,493073.2,493073.2,44235,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946713,773314.00
07/19/2016 12:45,2,5.189,ACTIVE,213.96,408.78,59.965,1468946703,"274151322000094","219011344069620",35.72,61.00,0,368.20,438.23,187.0,178.6,0.734,615309.0,615309.0,34253,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946713,773315.00
07/19/2016 12:45,2,8.086,ACTIVE,219.84,367.60,59.965,1468946703,"201051344000579","219011344069620",26.18,50.00,0,336.34,423.50,214.5,205.1,1.012,495620.7,495620.7,19857,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946714,773316.00
07/19/2016 12:45,2,7.998,ACTIVE,216.67,362.49,59.965,1468946703,"201051344000890","219011344069620",25.92,50.60,0,337.24,427.41,210.0,200.8,0.959,490314.5,490314.5,44244,0,0,0,L,1122011218,0,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946716,773317.00
07/19/2016 12:45,2,7.998,ACTIVE,217.80,366.70,59.975,1468946703,"201051344000438","219011344069620",25.92,48.80,0,336.04,425.91,209.9,200.6,0.994,492013.7,492013.7,44250,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946717,773318.00
07/19/2016 12:45,2,7.904,ACTIVE,217.13,364.89,59.975,1468946703,"201051344000417","219011344069620",25.74,51.30,0,337.24,425.91,206.0,196.9,0.972,483863.8,483863.8,44406,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946718,773319.00
07/19/2016 12:45,2,7.490,ACTIVE,213.74,367.90,59.986,1468946703,"274151322000083","219011344069620",26.02,64.80,0,328.82,395.85,197.1,188.3,0.782,748000.4,748000.4,33177,0,0,0,L,1151911521,0,122.46,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946719,773320.00
