ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 12:45,2,8.010,ACTIVE,214.41,354.07,59.965,1468946703,"274151322000076","219011344069620",26.08,64.00,0,331.53,398.26,211.6,202.3,0.840,797392.0,797392.0,33186,0,0,0,L,1151911521,0,122.68,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946720,773321.00
07/19/2016 12:45,2,8.137,ACTIVE,218.48,367.30,59.996,1468946703,"201051344000868","219011344069620",25.70,49.50,0,335.14,415.99,211.8,202.5,0.968,480552.5,480552.5,39508,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946721,773322.00
07/19/2016 12:45,2,7.912,ACTIVE,213.74,357.08,59.970,1468946703,"274151322000095","219011344069620",26.34,64.30,0,329.43,392.85,211.0,201.7,0.800,789253.6,789253.6,33100,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946721,773323.00
07/19/2016 12:45,2,8.145,ACTIVE,220.29,368.50,59.944,1468946703,"201051344000988","219011344069620",25.45,50.40,0,341.45,417.49,209.8,200.6,0.972,477176.0,477176.0,39796,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946722,773324.00
07/19/2016 12:45,2,8.100,ACTIVE,218.03,364.89,59.981,1468946703,"201051344001025","219011344069620",25.76,52.00,0,335.74,425.31,211.5,202.2,0.972,490996.8,490996.8,44299,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946723,773325.00
07/19/2016 12:45,2,8.043,ACTIVE,220.29,369.10,59.981,1468946703,"201051344000458","219011344069620",26.08,50.80,0,337.54,417.19,212.4,203.1,1.012,488040.8,488040.8,39714,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946724,773326.00
07/19/2016 12:45,2,7.967,ACTIVE,220.52,367.30,59.981,1468946703,"201051344000853","219011344069620",26.34,50.00,0,342.95,418.09,212.5,203.2,0.994,487119.3,487119.3,39328,0,0,0,L,1122011218,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946725,773327.00
07/19/2016 12:45,2,7.936,ACTIVE,216.90,364.89,59.965,1468946703,"201051344000685","219011344069620",26.40,47.50,0,336.34,422.30,212.3,203.0,1.021,491302.9,491302.9,44170,0,0,0,L,1122011218,0,124.94,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946726,773328.00
07/19/2016 12:45,2,8.000,ACTIVE,218.03,367.30,59.970,1468946703,"201051344000917","219011344069620",25.96,49.30,0,335.14,425.01,210.4,201.2,0.990,488184.9,488184.9,44170,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946727,773329.00
07/19/2016 12:45,2,7.930,ACTIVE,217.13,364.59,59.991,1468946703,"201051344001145","219011344069620",26.44,47.50,0,336.94,428.61,212.3,203.0,0.950,493363.9,493363.9,44018,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946728,773330.00
07/19/2016 12:45,2,8.031,ACTIVE,218.71,367.60,60.002,1468946703,"201051344000651","219011344069620",25.80,50.40,0,335.14,432.52,210.0,200.8,0.950,486128.5,486128.5,44356,0,0,0,L,1122011218,0,125.40,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946729,773331.00
07/19/2016 12:45,2,7.434,ACTIVE,213.74,370.60,59.975,1468946703,"274151322000088","219011344069620",23.97,59.80,0,330.93,390.74,180.3,172.1,0.712,721591.7,721591.7,32816,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946730,773332.00
07/19/2016 12:45,2,5.020,ACTIVE,214.64,408.78,59.975,1468946703,"274151322000068","219011344069620",36.50,60.30,0,371.51,439.13,184.6,176.2,0.712,615389.7,615389.7,34466,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946731,773333.00
07/19/2016 12:45,2,7.949,ACTIVE,217.80,364.89,59.981,1468946703,"201051344001135","219011344069620",25.96,51.30,0,336.34,426.21,209.2,199.9,0.959,482159.1,482159.1,44279,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946732,773334.00
07/19/2016 12:45,2,8.127,ACTIVE,218.03,366.40,59.970,1468946703,"201051344000594","219011344069620",26.10,51.30,0,334.84,419.00,214.7,205.3,0.994,492236.1,492236.1,39761,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946732,773335.00
07/19/2016 12:45,2,8.127,ACTIVE,218.26,362.79,59.986,1468946703,"201051344001203","219011344069620",25.86,49.80,0,336.34,434.93,212.9,203.6,0.999,489791.7,489791.7,44340,0,0,0,L,1122011218,0,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946733,773336.00
07/19/2016 12:45,2,7.434,ACTIVE,213.74,367.00,59.965,1468946703,"274151322000054","219011344069620",24.09,62.30,0,330.33,393.15,181.3,173.0,0.698,736752.3,736752.3,32849,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946734,773337.00
07/19/2016 12:45,2,8.109,ACTIVE,218.71,364.59,60.012,1468946703,"201051344000867","219011344069620",25.86,52.80,0,334.84,412.68,212.6,203.2,0.977,479615.4,479615.4,39769,0,0,0,L,1122011218,0,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946735,773338.00
07/19/2016 12:45,2,7.926,ACTIVE,218.48,365.49,59.981,1468946703,"201051344001093","219011344069620",26.20,49.30,0,334.54,432.82,210.3,201.1,0.959,487647.9,487647.9,44229,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946736,773339.00
07/19/2016 12:45,2,8.150,ACTIVE,219.84,369.40,59.970,1468946703,"201051344000900","219011344069620",26.24,49.00,0,335.44,417.79,216.7,207.2,0.972,495737.1,495737.1,39157,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946737,773340.00
07/19/2016 12:45,2,7.986,ACTIVE,219.39,366.70,59.975,1468946703,"201051344000648","219011344069620",26.12,47.50,0,335.74,416.89,211.2,201.9,0.972,486178.8,486178.8,39450,0,0,0,L,1122011218,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946738,773341.00
07/19/2016 12:45,2,8.045,ACTIVE,219.84,367.90,59.970,1468946703,"201051344000569","219011344069620",25.98,49.30,0,336.34,417.19,211.8,202.5,0.986,496468.9,496468.9,39073,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946739,773342.00
07/19/2016 12:45,2,8.041,ACTIVE,220.06,368.20,59.970,1468946703,"201051344000983","219011344069620",26.22,50.60,0,336.64,416.89,213.4,204.1,0.994,488301.4,488301.4,39565,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946740,773343.00
07/19/2016 12:45,2,8.125,ACTIVE,220.06,367.60,59.981,1468946703,"201051344001158","219011344069620",25.47,51.00,0,336.94,416.29,209.6,200.4,0.972,481472.5,481472.5,39835,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946741,773344.00
07/19/2016 12:45,2,8.000,ACTIVE,220.06,369.70,59.970,1468946703,"201051344000576","219011344069620",26.08,50.00,0,336.94,418.09,211.4,202.2,0.972,488791.2,488791.2,39236,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946742,773345.00
07/19/2016 12:45,2,7.432,ACTIVE,214.41,362.19,59.959,1468946703,"274151322000087","219011344069620",23.97,73.70,0,330.33,391.04,180.3,172.1,0.676,709711.8,709711.8,33016,0,0,0,L,1151911521,0,123.14,123.36,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946743,773346.00
07/19/2016 12:45,2,7.512,ACTIVE,214.41,349.26,59.965,1468946703,"274151322000085","219011344069620",23.40,61.00,0,332.73,385.03,178.0,169.9,0.685,737633.0,737633.0,32854,0,0,0,L,1151911521,1,123.59,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468946744,773347.00
07/19/2016 13:00,2,8.037,ACTIVE,219.84,367.00,60.023,1468947603,"201051344000645","219011344069620",25.25,50.80,0,328.82,419.30,205.7,196.6,0.937,488413.9,488413.9,39363,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947604,773348.00
07/19/2016 13:00,2,7.230,ACTIVE,214.87,370.60,60.012,1468947603,"274151322000085","219011344069620",23.89,62.80,0,318.61,390.74,175.0,167.0,0.676,737673.3,737673.3,32855,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947605,773349.00
07/19/2016 13:00,2,7.895,ACTIVE,218.93,368.20,60.012,1468947603,"201051344000633","219011344069620",25.80,52.80,0,325.82,417.19,206.2,197.1,0.977,479643.0,479643.0,39851,0,0,0,L,1122011218,0,124.72,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947606,773350.00
07/19/2016 13:00,2,7.908,ACTIVE,220.29,368.80,60.049,1468947603,"201051344000469","219011344069620",26.04,48.80,0,332.13,422.00,208.4,199.2,0.972,481677.3,481677.3,39793,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947607,773351.00
07/19/2016 13:00,2,7.768,ACTIVE,217.13,364.59,60.018,1468947603,"201051344000646","219011344069620",25.82,52.50,0,324.32,413.59,203.3,194.3,0.963,483469.3,483469.3,44337,0,0,0,L,1122011218,0,124.49,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947608,773352.00
07/19/2016 13:00,2,7.387,ACTIVE,215.09,353.17,60.012,1468947603,"274151322000052","219011344069620",25.62,66.30,0,317.40,395.25,191.7,183.1,0.747,754863.4,754863.4,33097,0,0,0,L,1151911521,0,122.68,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947609,773353.00
07/19/2016 13:00,2,7.938,ACTIVE,218.48,365.80,60.012,1468947603,"201051344000585","219011344069620",25.76,52.30,0,325.22,418.39,207.0,197.8,0.959,491779.6,491779.6,44343,0,0,0,L,1122011218,0,124.49,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947610,773354.00
07/19/2016 13:00,2,7.787,ACTIVE,216.90,364.29,60.012,1468947603,"201051344001230","219011344069620",26.02,50.40,0,325.82,413.59,205.2,196.1,0.955,486880.8,486880.8,44158,0,0,0,L,1122011218,0,124.27,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947611,773355.00
07/19/2016 13:00,2,7.721,ACTIVE,218.48,363.99,60.007,1468947603,"201051344000582","219011344069620",26.04,49.80,0,326.72,420.50,203.7,194.7,0.941,479912.8,479912.8,44285,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947612,773356.00
07/19/2016 13:00,2,7.887,ACTIVE,217.35,362.79,60.012,1468947603,"201051344000955","219011344069620",25.43,50.80,0,328.22,414.79,203.1,194.1,0.963,493122.5,493122.5,44236,0,0,0,L,1122011218,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947613,773357.00
07/19/2016 13:00,2,5.016,ACTIVE,214.87,397.96,59.986,1468947603,"274151322000094","219011344069620",35.82,63.00,0,368.80,437.33,181.9,173.6,0.716,615352.9,615352.9,34254,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947614,773358.00
07/19/2016 13:00,2,7.764,ACTIVE,220.29,369.10,60.007,1468947603,"201051344000579","219011344069620",26.24,52.50,0,332.73,419.00,206.3,197.2,0.972,495671.0,495671.0,19858,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947615,773359.00
07/19/2016 13:00,2,7.852,ACTIVE,217.13,363.39,60.007,1468947603,"201051344000890","219011344069620",25.70,52.00,0,326.12,414.79,204.3,195.2,0.932,490364.0,490364.0,44245,0,0,0,L,1122011218,0,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947616,773360.00
07/19/2016 13:00,2,7.689,ACTIVE,218.03,369.10,60.012,1468947603,"201051344000438","219011344069620",26.04,50.80,0,326.12,417.49,202.8,193.8,0.981,492063.1,492063.1,44251,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947617,773361.00
07/19/2016 13:00,2,7.650,ACTIVE,217.35,364.89,59.996,1468947603,"201051344000417","219011344069620",25.86,53.00,0,327.32,414.19,200.4,191.5,0.946,483912.4,483912.4,44407,0,0,0,L,1122011218,0,124.04,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947618,773362.00
07/19/2016 13:00,2,7.373,ACTIVE,214.19,364.59,60.007,1468947603,"274151322000083","219011344069620",25.56,66.00,0,318.30,391.34,190.7,182.2,0.765,748046.7,748046.7,33178,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947618,773363.00
07/19/2016 13:00,2,7.750,ACTIVE,215.32,367.60,60.012,1468947603,"274151322000076","219011344069620",26.24,65.70,0,319.21,400.06,206.1,197.0,0.818,797441.9,797441.9,33187,0,0,0,L,1151911521,0,123.14,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947619,773364.00
07/19/2016 13:00,2,7.998,ACTIVE,218.93,366.70,60.018,1468947603,"201051344000868","219011344069620",25.78,49.80,0,326.12,420.20,208.7,199.5,0.941,480602.7,480602.7,39509,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947620,773365.00
07/19/2016 13:00,2,7.674,ACTIVE,214.19,364.59,60.007,1468947603,"274151322000095","219011344069620",26.36,65.30,0,317.10,397.05,204.6,195.6,0.773,789303.3,789303.3,33101,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947621,773366.00
07/19/2016 13:00,2,7.979,ACTIVE,220.52,367.90,59.981,1468947603,"201051344000988","219011344069620",25.35,51.50,0,331.23,419.60,204.7,195.7,0.959,477225.6,477225.6,39797,0,0,0,L,1122011218,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947622,773367.00
07/19/2016 13:00,2,7.881,ACTIVE,218.03,367.00,60.012,1468947603,"201051344001025","219011344069620",26.02,53.80,0,326.42,413.29,207.8,198.6,0.941,491046.9,491046.9,44300,0,0,0,L,1122011218,0,124.49,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947623,773368.00
07/19/2016 13:00,2,7.822,ACTIVE,220.52,368.50,60.007,1468947603,"201051344000458","219011344069620",26.08,52.50,0,332.13,420.80,206.8,197.6,0.981,488090.9,488090.9,39715,0,0,0,L,1122011218,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947624,773369.00
07/19/2016 13:00,2,7.852,ACTIVE,220.97,369.40,60.007,1468947603,"201051344000853","219011344069620",26.18,50.60,0,332.43,420.50,208.1,198.9,0.972,487169.5,487169.5,39329,0,0,0,L,1122011218,0,125.85,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947625,773370.00
07/19/2016 13:00,2,7.846,ACTIVE,216.90,363.39,60.023,1468947603,"201051344000685","219011344069620",25.84,48.00,0,326.12,414.79,205.4,196.3,0.994,491352.7,491352.7,44171,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947626,773371.00
07/19/2016 13:00,2,7.820,ACTIVE,218.03,364.29,60.018,1468947603,"201051344000917","219011344069620",25.92,50.60,0,327.32,414.49,205.3,196.2,0.981,488234.5,488234.5,44171,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947627,773372.00
07/19/2016 13:00,2,7.781,ACTIVE,216.90,361.89,59.981,1468947603,"201051344001145","219011344069620",25.98,49.00,0,327.32,413.89,204.8,195.8,0.950,493413.7,493413.7,44019,0,0,0,L,1122011218,0,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947627,773373.00
07/19/2016 13:00,2,7.883,ACTIVE,218.48,366.40,60.018,1468947603,"201051344000651","219011344069620",25.68,51.00,0,324.92,417.19,204.9,195.9,0.937,486178.1,486178.1,44357,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947628,773374.00
07/19/2016 13:00,2,7.260,ACTIVE,214.64,351.97,60.002,1468947603,"274151322000088","219011344069620",23.93,61.00,0,317.10,389.84,175.9,167.8,0.667,721634.1,721634.1,32817,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947629,773375.00
07/19/2016 13:00,2,4.820,ACTIVE,215.54,406.37,60.018,1468947603,"274151322000068","219011344069620",36.92,61.00,0,370.00,438.83,179.5,171.3,0.685,615433.4,615433.4,34467,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947630,773376.00
07/19/2016 13:00,2,7.939,ACTIVE,217.80,363.99,60.023,1468947603,"201051344001135","219011344069620",25.31,51.50,0,325.82,419.30,203.5,194.5,0.932,482208.4,482208.4,44280,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947631,773377.00
07/19/2016 13:00,2,7.891,ACTIVE,218.48,367.00,60.007,1468947603,"201051344000594","219011344069620",25.94,53.80,0,325.52,414.79,207.3,198.2,0.946,492286.5,492286.5,39762,0,0,0,L,1122011218,0,124.49,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947632,773378.00
07/19/2016 13:00,2,7.906,ACTIVE,218.26,362.49,60.028,1468947603,"201051344001203","219011344069620",26.08,51.50,0,325.22,418.70,208.8,199.6,0.977,489842.0,489842.0,44341,0,0,0,L,1122011218,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947633,773379.00
07/19/2016 13:00,2,7.340,ACTIVE,214.41,351.67,60.028,1468947603,"274151322000054","219011344069620",23.89,65.30,0,318.30,391.94,177.5,169.4,0.681,736795.1,736795.1,32850,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947634,773380.00
07/19/2016 13:00,2,7.951,ACTIVE,219.16,367.00,60.018,1468947603,"201051344000867","219011344069620",25.80,54.00,0,325.52,417.49,207.8,198.6,0.955,479665.6,479665.6,39770,0,0,0,L,1122011218,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947635,773381.00
07/19/2016 13:00,2,7.641,ACTIVE,218.48,365.80,60.055,1468947603,"201051344001093","219011344069620",26.72,50.00,0,325.52,418.70,206.8,197.7,0.924,487697.8,487697.8,44230,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947636,773382.00
07/19/2016 13:00,2,7.916,ACTIVE,220.06,367.30,60.002,1468947603,"201051344000900","219011344069620",26.56,49.50,0,328.52,420.50,213.0,203.7,0.959,495788.5,495788.5,39158,0,0,0,L,1122011218,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947637,773383.00
07/19/2016 13:00,2,7.709,ACTIVE,219.84,368.80,60.012,1468947603,"201051344000648","219011344069620",26.18,50.00,0,325.22,420.20,204.3,195.3,0.937,486228.4,486228.4,39451,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947638,773384.00
07/19/2016 13:00,2,7.828,ACTIVE,220.29,367.00,60.023,1468947603,"201051344000569","219011344069620",26.16,50.40,0,330.93,420.50,207.5,198.3,0.963,496519.0,496519.0,39074,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947639,773385.00
07/19/2016 13:00,2,7.934,ACTIVE,220.52,368.80,60.007,1468947603,"201051344000983","219011344069620",25.92,52.50,0,331.83,418.70,208.2,199.1,0.977,488351.8,488351.8,39566,0,0,0,L,1122011218,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947640,773386.00
07/19/2016 13:00,2,7.865,ACTIVE,220.52,367.30,59.970,1468947603,"201051344001158","219011344069620",25.50,53.00,0,330.63,418.70,203.1,194.1,0.941,481521.7,481521.7,39836,0,0,0,L,1122011218,0,125.17,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947640,773387.00
07/19/2016 13:00,2,7.814,ACTIVE,220.29,368.50,60.007,1468947603,"201051344000576","219011344069620",26.08,50.20,0,332.43,422.30,206.3,197.2,0.946,488841.0,488841.0,39237,0,0,0,L,1122011218,0,125.40,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947641,773388.00
07/19/2016 13:00,2,7.215,ACTIVE,214.64,359.48,60.007,1468947603,"274151322000087","219011344069620",24.11,76.00,0,318.91,390.14,175.8,167.8,0.650,709754.2,709754.2,33017,0,0,0,L,1151911521,0,122.91,123.81,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468947642,773389.00
07/19/2016 13:15,2,7.805,ACTIVE,220.06,368.50,59.938,1468948503,"201051344000645","219011344069620",26.26,50.80,0,336.94,415.39,207.5,198.4,0.937,488463.3,488463.3,39364,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948504,773390.00
07/19/2016 13:15,2,7.289,ACTIVE,214.41,351.37,59.996,1468948503,"274151322000085","219011344069620",23.78,63.30,0,331.23,385.03,175.3,167.3,0.672,737715.2,737715.2,32856,0,0,0,L,1151911521,0,123.36,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948505,773391.00
07/19/2016 13:15,2,7.908,ACTIVE,219.16,367.60,59.901,1468948503,"201051344000633","219011344069620",25.84,52.80,0,334.84,414.79,207.1,197.9,0.972,479692.5,479692.5,39852,0,0,0,L,1122011218,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948506,773392.00
07/19/2016 13:15,2,7.816,ACTIVE,220.52,367.90,59.901,1468948503,"201051344000469","219011344069620",26.38,48.50,0,336.34,417.19,209.0,199.8,0.986,481727.1,481727.1,39794,0,0,0,L,1122011218,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948507,773393.00
07/19/2016 13:15,2,7.623,ACTIVE,217.13,363.39,59.928,1468948503,"201051344000646","219011344069620",26.30,53.80,0,336.64,411.18,203.1,194.1,0.959,483518.0,483518.0,44338,0,0,0,L,1122011218,0,124.49,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948508,773394.00
07/19/2016 13:15,2,7.455,ACTIVE,214.87,354.97,59.959,1468948503,"274151322000052","219011344069620",25.60,67.30,0,330.93,389.24,193.2,184.5,0.765,754909.5,754909.5,33098,0,0,0,L,1151911521,0,122.68,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948508,773395.00
07/19/2016 13:15,2,7.893,ACTIVE,218.48,362.79,59.938,1468948503,"201051344000585","219011344069620",25.92,53.00,0,335.74,410.28,207.1,198.0,0.937,491829.1,491829.1,44344,0,0,0,L,1122011218,0,124.49,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948509,773396.00
07/19/2016 13:15,2,7.518,ACTIVE,216.45,361.29,59.975,1468948503,"201051344001230","219011344069620",26.76,51.50,0,332.43,409.98,203.7,194.7,0.950,486929.9,486929.9,44159,0,0,0,L,1122011218,0,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948510,773397.00
07/19/2016 13:15,2,7.729,ACTIVE,218.48,364.89,59.996,1468948503,"201051344000582","219011344069620",26.00,50.40,0,336.04,411.78,203.5,194.5,0.924,479961.6,479961.6,44286,0,0,0,L,1122011218,0,124.94,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948511,773398.00
07/19/2016 13:15,2,7.680,ACTIVE,217.13,362.79,60.007,1468948503,"201051344000955","219011344069620",26.18,52.00,0,337.24,410.28,203.6,194.6,0.968,493171.2,493171.2,44237,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948512,773399.00
07/19/2016 13:15,2,4.902,ACTIVE,214.64,414.79,59.965,1468948503,"274151322000094","219011344069620",36.64,64.30,0,367.90,438.53,180.7,172.5,0.707,615396.4,615396.4,34255,0,0,0,L,1151911521,0,122.68,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948513,773400.00
07/19/2016 13:15,2,7.934,ACTIVE,220.74,370.60,59.996,1468948503,"201051344000579","219011344069620",25.94,53.00,0,338.74,416.59,208.4,199.2,0.981,495720.6,495720.6,19859,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948514,773401.00
07/19/2016 13:15,2,7.727,ACTIVE,217.13,363.39,59.996,1468948503,"201051344000890","219011344069620",25.96,53.80,0,337.24,410.58,203.2,194.2,0.924,490412.8,490412.8,44246,0,0,0,L,1122011218,0,124.72,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948515,773402.00
07/19/2016 13:15,2,7.670,ACTIVE,218.03,364.89,60.007,1468948503,"201051344000438","219011344069620",26.20,51.50,0,336.34,411.18,203.5,194.5,0.981,492111.7,492111.7,44252,0,0,0,L,1122011218,0,124.94,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948516,773403.00
07/19/2016 13:15,2,7.367,ACTIVE,213.74,373.31,59.938,1468948503,"274151322000083","219011344069620",25.76,68.00,0,330.03,388.94,192.3,183.6,0.765,748092.6,748092.6,33179,0,0,0,L,1151911521,0,122.23,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948518,773404.00
07/19/2016 13:15,2,7.781,ACTIVE,215.32,353.77,59.996,1468948503,"274151322000076","219011344069620",26.36,66.30,0,332.13,392.85,207.7,198.6,0.818,797491.6,797491.6,33188,0,0,0,L,1151911521,0,123.14,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948519,773405.00
07/19/2016 13:15,2,7.783,ACTIVE,219.16,367.90,59.965,1468948503,"201051344000868","219011344069620",26.40,49.80,0,335.14,411.78,207.9,198.7,0.928,480652.7,480652.7,39510,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948520,773406.00
07/19/2016 13:15,2,7.723,ACTIVE,213.96,373.61,59.986,1468948503,"274151322000095","219011344069620",26.32,67.00,0,330.03,391.64,205.7,196.6,0.782,789352.6,789352.6,33102,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948521,773407.00
07/19/2016 13:15,2,8.029,ACTIVE,220.74,370.30,59.996,1468948503,"201051344000988","219011344069620",25.50,50.80,0,340.55,416.89,207.4,198.3,0.968,477274.8,477274.8,39798,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948522,773408.00
07/19/2016 13:15,2,7.891,ACTIVE,218.26,363.09,60.007,1468948503,"201051344001025","219011344069620",26.08,53.50,0,336.04,412.08,208.4,199.2,0.915,491096.7,491096.7,44301,0,0,0,L,1122011218,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948523,773409.00
07/19/2016 13:15,2,7.830,ACTIVE,220.29,368.50,59.959,1468948503,"201051344000458","219011344069620",26.36,52.00,0,338.44,417.19,209.0,199.8,0.994,488140.4,488140.4,39716,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948524,773410.00
07/19/2016 13:15,2,7.943,ACTIVE,220.74,368.50,59.986,1468948503,"201051344000853","219011344069620",26.18,50.60,0,342.05,417.19,210.5,201.3,0.963,487219.4,487219.4,39330,0,0,0,L,1122011218,0,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948525,773411.00
07/19/2016 13:15,2,7.814,ACTIVE,216.90,363.99,60.012,1468948503,"201051344000685","219011344069620",26.02,49.80,0,337.24,411.18,205.9,196.8,1.003,491401.9,491401.9,44172,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948526,773412.00
07/19/2016 13:15,2,7.723,ACTIVE,218.26,367.00,59.944,1468948503,"201051344000917","219011344069620",26.26,50.20,0,336.04,410.88,205.3,196.2,0.977,488283.7,488283.7,44172,0,0,0,L,1122011218,0,124.72,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948527,773413.00
07/19/2016 13:15,2,7.748,ACTIVE,217.13,364.59,59.970,1468948503,"201051344001145","219011344069620",26.28,49.50,0,337.54,411.18,206.1,197.0,0.924,493462.8,493462.8,44020,0,0,0,L,1122011218,0,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948528,773414.00
07/19/2016 13:15,2,7.885,ACTIVE,218.71,364.59,60.012,1468948503,"201051344000651","219011344069620",25.80,50.80,0,335.14,410.58,206.1,197.0,0.941,486227.3,486227.3,44358,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948529,773415.00
07/19/2016 13:15,2,7.318,ACTIVE,214.19,351.67,59.991,1468948503,"274151322000088","219011344069620",23.89,62.50,0,330.93,385.63,176.9,168.8,0.672,721676.2,721676.2,32818,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948530,773416.00
07/19/2016 13:15,2,4.945,ACTIVE,215.32,400.66,60.007,1468948503,"274151322000068","219011344069620",36.36,61.30,0,371.21,436.13,182.6,174.3,0.707,615476.8,615476.8,34468,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948531,773417.00
07/19/2016 13:15,2,7.824,ACTIVE,218.26,362.49,59.944,1468948503,"201051344001135","219011344069620",25.94,51.80,0,336.94,410.88,205.6,196.5,0.946,482257.4,482257.4,44281,0,0,0,L,1122011218,0,124.94,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948532,773418.00
07/19/2016 13:15,2,7.832,ACTIVE,218.26,366.10,60.002,1468948503,"201051344000594","219011344069620",26.40,53.50,0,333.93,412.38,209.4,200.2,0.968,492336.3,492336.3,39763,0,0,0,L,1122011218,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948532,773419.00
07/19/2016 13:15,2,7.863,ACTIVE,218.71,366.10,59.949,1468948503,"201051344001203","219011344069620",26.36,51.00,0,336.34,412.08,209.9,200.7,1.003,489892.1,489892.1,44342,0,0,0,L,1122011218,0,125.62,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948533,773420.00
07/19/2016 13:15,2,7.400,ACTIVE,214.64,372.71,59.991,1468948503,"274151322000054","219011344069620",23.93,65.30,0,329.73,387.14,179.2,171.0,0.681,736837.8,736837.8,32851,0,0,0,L,1151911521,0,123.14,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948534,773421.00
07/19/2016 13:15,2,8.029,ACTIVE,219.16,366.70,59.986,1468948503,"201051344000867","219011344069620",25.76,53.30,0,334.24,410.58,209.5,200.3,0.963,479715.5,479715.5,39771,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948535,773422.00
07/19/2016 13:15,2,7.801,ACTIVE,218.71,363.09,60.012,1468948503,"201051344001093","219011344069620",26.30,50.40,0,335.74,412.08,207.7,198.5,0.963,487747.4,487747.4,44231,0,0,0,L,1122011218,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948536,773423.00
07/19/2016 13:15,2,8.082,ACTIVE,220.06,369.40,59.991,1468948503,"201051344000900","219011344069620",26.18,49.00,0,336.04,417.19,214.2,204.8,0.963,495839.6,495839.6,39159,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948537,773424.00
07/19/2016 13:15,2,7.834,ACTIVE,220.06,368.20,60.007,1468948503,"201051344000648","219011344069620",26.24,49.50,0,336.64,416.89,208.3,199.1,0.959,486277.6,486277.6,39452,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948538,773425.00
07/19/2016 13:15,2,7.902,ACTIVE,220.06,369.40,59.996,1468948503,"201051344000569","219011344069620",26.24,50.60,0,336.64,416.89,209.8,200.6,0.977,496568.7,496568.7,39075,0,0,0,L,1122011218,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948539,773426.00
07/19/2016 13:15,2,7.951,ACTIVE,220.52,369.40,59.959,1468948503,"201051344000983","219011344069620",26.30,52.00,0,336.94,417.79,211.8,202.5,0.981,488401.9,488401.9,39567,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948540,773427.00
07/19/2016 13:15,2,7.961,ACTIVE,220.29,368.50,59.996,1468948503,"201051344001158","219011344069620",25.70,52.00,0,337.84,415.69,207.2,198.1,0.963,481570.6,481570.6,39837,0,0,0,L,1122011218,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948541,773428.00
07/19/2016 13:15,2,7.873,ACTIVE,220.29,370.30,59.975,1468948503,"201051344000576","219011344069620",26.20,50.40,0,336.64,416.89,208.9,199.7,0.968,488890.5,488890.5,39238,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948542,773429.00
07/19/2016 13:15,2,7.326,ACTIVE,214.64,367.00,59.970,1468948503,"274151322000087","219011344069620",23.99,75.00,0,330.33,385.93,178.1,169.9,0.667,709796.4,709796.4,33018,0,0,0,L,1151911521,0,122.91,123.59,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948542,773430.00
07/19/2016 13:15,2,7.771,ACTIVE,217.13,363.99,59.996,1468948503,"201051344000417","219011344069620",25.62,54.50,0,336.94,409.98,201.8,192.8,0.963,483961.7,483961.7,44408,0,0,0,L,1122011218,1,124.04,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468948543,773431.00
07/19/2016 13:30,2,8.014,ACTIVE,219.39,367.30,59.959,1468949403,"201051344000645","219011344069620",25.64,52.30,0,337.54,416.59,208.3,199.1,0.946,488513.2,488513.2,39365,0,0,0,L,1122011218,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949404,773432.00
07/19/2016 13:30,2,7.352,ACTIVE,213.96,348.96,59.991,1468949403,"274151322000085","219011344069620",23.72,63.30,0,330.33,385.03,176.3,168.3,0.681,737757.4,737757.4,32857,0,0,0,L,1151911521,0,123.14,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949405,773433.00
07/19/2016 13:30,2,7.977,ACTIVE,218.26,366.10,60.012,1468949403,"201051344000633","219011344069620",25.92,54.30,0,334.84,414.49,209.2,200.0,0.986,479742.6,479742.6,39853,0,0,0,L,1122011218,0,124.49,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949406,773434.00
07/19/2016 13:30,2,8.053,ACTIVE,219.84,367.30,59.996,1468949403,"201051344000469","219011344069620",25.66,50.40,0,336.34,418.09,209.3,200.1,0.981,481777.4,481777.4,39795,0,0,0,L,1122011218,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949407,773435.00
07/19/2016 13:30,2,7.949,ACTIVE,216.67,362.79,59.996,1468949403,"201051344000646","219011344069620",25.70,53.80,0,334.24,412.38,207.1,198.0,0.977,483567.6,483567.6,44339,0,0,0,L,1122011218,0,124.27,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949408,773436.00
07/19/2016 13:30,2,7.623,ACTIVE,214.19,366.10,59.944,1468949403,"274151322000052","219011344069620",25.33,69.30,0,329.13,389.54,195.4,186.7,0.769,754956.3,754956.3,33099,0,0,0,L,1151911521,0,122.46,123.36,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949409,773437.00
07/19/2016 13:30,2,8.059,ACTIVE,218.03,365.80,59.981,1468949403,"201051344000585","219011344069620",25.58,53.50,0,335.74,411.78,208.7,199.5,0.999,491879.4,491879.4,44345,0,0,0,L,1122011218,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949410,773438.00
07/19/2016 13:30,2,7.869,ACTIVE,216.22,361.89,59.970,1468949403,"201051344001230","219011344069620",26.26,50.40,0,330.63,411.48,209.2,199.9,0.981,486979.8,486979.8,44160,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949411,773439.00
07/19/2016 13:30,2,7.799,ACTIVE,218.03,366.40,59.938,1468949403,"201051344000582","219011344069620",26.22,51.80,0,335.74,413.29,207.0,197.9,0.937,480011.3,480011.3,44287,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949412,773440.00
07/19/2016 13:30,2,7.914,ACTIVE,216.90,362.79,59.949,1468949403,"201051344000955","219011344069620",25.86,53.00,0,336.94,411.48,207.2,198.0,0.981,493220.8,493220.8,44238,0,0,0,L,1122011218,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949413,773441.00
07/19/2016 13:30,2,5.158,ACTIVE,214.19,394.35,59.970,1468949403,"274151322000094","219011344069620",35.35,64.00,0,367.90,437.63,183.8,175.5,0.725,615440.4,615440.4,34256,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949413,773442.00
07/19/2016 13:30,2,8.109,ACTIVE,220.29,367.90,60.007,1468949403,"201051344000579","219011344069620",25.70,54.30,0,337.84,417.49,210.9,201.7,0.990,495771.3,495771.3,19860,0,0,0,L,1122011218,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949414,773443.00
07/19/2016 13:30,2,7.984,ACTIVE,216.67,363.69,59.959,1468949403,"201051344000890","219011344069620",25.76,53.30,0,336.64,411.48,208.1,199.0,0.946,490462.6,490462.6,44247,0,0,0,L,1122011218,0,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949415,773444.00
07/19/2016 13:30,2,7.887,ACTIVE,217.35,364.29,59.917,1468949403,"201051344000438","219011344069620",26.04,52.00,0,336.34,412.98,207.9,198.8,0.990,492161.3,492161.3,44253,0,0,0,L,1122011218,0,124.49,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949416,773445.00
07/19/2016 13:30,2,7.826,ACTIVE,216.90,363.09,59.975,1468949403,"201051344000417","219011344069620",25.72,54.30,0,336.64,410.88,204.0,195.0,0.972,484009.1,484009.1,44409,0,0,0,L,1122011218,0,124.04,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949417,773446.00
07/19/2016 13:30,2,7.570,ACTIVE,213.74,358.88,59.975,1468949403,"274151322000083","219011344069620",25.50,69.30,0,330.03,390.14,195.6,186.9,0.751,748139.2,748139.2,33180,0,0,0,L,1151911521,0,122.23,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949418,773447.00
07/19/2016 13:30,2,7.979,ACTIVE,214.64,378.72,60.012,1468949403,"274151322000076","219011344069620",25.90,66.30,0,331.23,392.25,209.3,200.1,0.835,797541.7,797541.7,33189,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949419,773448.00
07/19/2016 13:30,2,8.080,ACTIVE,218.48,363.69,59.996,1468949403,"201051344000868","219011344069620",25.64,51.30,0,334.54,414.79,209.8,200.6,0.950,480703.0,480703.0,39511,0,0,0,L,1122011218,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949420,773449.00
07/19/2016 13:30,2,7.941,ACTIVE,213.96,366.70,59.944,1468949403,"274151322000095","219011344069620",26.12,67.30,0,329.43,393.45,210.1,200.9,0.795,789402.7,789402.7,33103,0,0,0,L,1151911521,0,123.14,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949421,773450.00
07/19/2016 13:30,2,8.201,ACTIVE,220.06,369.70,59.975,1468949403,"201051344000988","219011344069620",24.87,53.50,0,340.85,417.19,206.7,197.6,0.972,477324.6,477324.6,39799,0,0,0,L,1122011218,0,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949422,773451.00
07/19/2016 13:30,2,8.096,ACTIVE,217.80,365.49,59.970,1468949403,"201051344001025","219011344069620",25.56,53.50,0,336.34,413.29,209.6,200.4,0.937,491147.1,491147.1,44302,0,0,0,L,1122011218,0,124.49,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949423,773452.00
07/19/2016 13:30,2,8.002,ACTIVE,219.84,367.90,59.991,1468949403,"201051344000458","219011344069620",25.84,54.00,0,337.84,417.19,209.5,200.3,0.994,488190.7,488190.7,39717,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949424,773453.00
07/19/2016 13:30,2,8.057,ACTIVE,220.52,369.40,59.944,1468949403,"201051344000853","219011344069620",25.64,52.50,0,342.05,418.09,209.3,200.1,0.990,487269.8,487269.8,39331,0,0,0,L,1122011218,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949425,773454.00
07/19/2016 13:30,2,8.068,ACTIVE,216.45,363.69,59.933,1468949403,"201051344000685","219011344069620",25.78,49.00,0,336.64,412.38,210.7,201.4,1.025,491452.2,491452.2,44173,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949426,773455.00
07/19/2016 13:30,2,7.865,ACTIVE,217.58,365.19,59.949,1468949403,"201051344000917","219011344069620",26.18,50.80,0,336.64,412.08,208.6,199.4,0.990,488333.6,488333.6,44173,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949427,773456.00
07/19/2016 13:30,2,7.859,ACTIVE,216.45,363.09,59.981,1468949403,"201051344001145","219011344069620",26.58,49.50,0,336.94,413.29,211.4,202.2,0.990,493513.2,493513.2,44021,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949428,773457.00
07/19/2016 13:30,2,7.943,ACTIVE,218.26,365.80,59.954,1468949403,"201051344000651","219011344069620",25.82,51.50,0,335.44,412.08,207.8,198.6,0.959,486277.3,486277.3,44359,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949428,773458.00
07/19/2016 13:30,2,7.398,ACTIVE,213.96,363.69,59.975,1468949403,"274151322000088","219011344069620",23.74,63.70,0,330.93,386.23,177.9,169.8,0.663,721718.8,721718.8,32819,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949429,773459.00
07/19/2016 13:30,2,5.090,ACTIVE,214.87,389.24,59.949,1468949403,"274151322000068","219011344069620",35.42,62.50,0,368.20,436.73,181.4,173.2,0.707,615520.6,615520.6,34469,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949430,773460.00
07/19/2016 13:30,2,7.996,ACTIVE,217.80,363.39,60.012,1468949403,"201051344001135","219011344069620",25.50,52.50,0,336.94,412.08,206.7,197.6,0.946,482307.1,482307.1,44282,0,0,0,L,1122011218,0,124.72,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949431,773461.00
07/19/2016 13:30,2,8.082,ACTIVE,217.80,365.49,59.981,1468949403,"201051344000594","219011344069620",25.86,54.80,0,334.24,414.19,211.7,202.4,0.955,492386.9,492386.9,39764,0,0,0,L,1122011218,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949432,773462.00
