ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 13:30,2,8.092,ACTIVE,218.03,363.99,59.991,1468949403,"201051344001203","219011344069620",25.62,51.80,0,336.34,413.89,210.0,200.7,0.981,489942.8,489942.8,44343,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949433,773463.00
07/19/2016 13:30,2,7.443,ACTIVE,213.74,355.58,59.944,1468949403,"274151322000054","219011344069620",23.76,66.30,0,330.33,387.14,179.0,170.9,0.698,736880.8,736880.8,32852,0,0,0,L,1151911521,0,122.68,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949434,773464.00
07/19/2016 13:30,2,8.061,ACTIVE,218.71,364.89,59.981,1468949403,"201051344000867","219011344069620",25.74,54.30,0,335.74,411.78,210.1,200.9,0.963,479765.9,479765.9,39772,0,0,0,L,1122011218,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949435,773465.00
07/19/2016 13:30,2,7.826,ACTIVE,218.26,367.30,60.007,1468949403,"201051344001093","219011344069620",26.12,50.60,0,336.04,412.98,207.0,197.8,0.928,487797.4,487797.4,44232,0,0,0,L,1122011218,0,124.72,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949436,773466.00
07/19/2016 13:30,2,8.045,ACTIVE,219.61,368.20,59.986,1468949403,"201051344000900","219011344069620",26.32,50.80,0,335.14,418.09,214.4,205.0,0.963,495891.1,495891.1,39160,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949437,773467.00
07/19/2016 13:30,2,7.900,ACTIVE,219.61,367.60,60.002,1468949403,"201051344000648","219011344069620",25.90,50.60,0,336.34,417.79,207.1,198.0,0.955,486327.4,486327.4,39453,0,0,0,L,1122011218,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949438,773468.00
07/19/2016 13:30,2,7.926,ACTIVE,219.61,367.00,59.991,1468949403,"201051344000569","219011344069620",25.90,52.30,0,336.04,416.59,207.7,198.5,0.972,496618.9,496618.9,39076,0,0,0,L,1122011218,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949439,773469.00
07/19/2016 13:30,2,7.984,ACTIVE,220.06,366.70,59.959,1468949403,"201051344000983","219011344069620",25.96,53.50,0,335.74,418.09,209.9,200.7,0.981,488452.5,488452.5,39568,0,0,0,L,1122011218,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949440,773470.00
07/19/2016 13:30,2,7.980,ACTIVE,219.84,365.19,59.991,1468949403,"201051344001158","219011344069620",25.45,54.30,0,336.64,416.29,205.6,196.5,0.959,481620.2,481620.2,39838,0,0,0,L,1122011218,0,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949441,773471.00
07/19/2016 13:30,2,7.967,ACTIVE,220.06,369.10,59.975,1468949403,"201051344000576","219011344069620",25.76,52.00,0,336.94,417.49,208.0,198.8,0.963,488940.5,488940.5,39239,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949442,773472.00
07/19/2016 13:30,2,7.475,ACTIVE,213.74,368.50,59.986,1468949403,"274151322000087","219011344069620",23.58,76.00,0,329.43,386.53,178.6,170.4,0.672,709839.2,709839.2,33019,0,0,0,L,1151911521,0,122.91,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468949443,773473.00
07/19/2016 13:45,2,8.074,ACTIVE,219.61,367.00,59.981,1468950303,"201051344000645","219011344069620",25.80,53.30,0,336.94,415.69,211.1,201.8,0.963,488563.1,488563.1,39366,0,0,0,L,1122011218,0,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950304,773474.00
07/19/2016 13:45,2,7.416,ACTIVE,213.74,348.06,59.970,1468950303,"274151322000085","219011344069620",23.50,64.50,0,331.53,384.73,176.4,168.4,0.694,737799.3,737799.3,32858,0,0,0,L,1151911521,0,123.14,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950305,773475.00
07/19/2016 13:45,2,8.006,ACTIVE,218.48,367.60,59.996,1468950303,"201051344000633","219011344069620",26.22,54.80,0,334.54,414.49,212.6,203.2,1.003,479793.0,479793.0,39854,0,0,0,L,1122011218,0,124.49,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950306,773476.00
07/19/2016 13:45,2,8.068,ACTIVE,220.06,367.30,59.996,1468950303,"201051344000469","219011344069620",25.78,51.30,0,336.34,416.89,210.8,201.5,0.994,481827.4,481827.4,39796,0,0,0,L,1122011218,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950307,773477.00
07/19/2016 13:45,2,7.945,ACTIVE,216.67,363.69,60.007,1468950303,"201051344000646","219011344069620",26.06,52.00,0,332.43,412.68,209.7,200.5,0.986,483617.3,483617.3,44340,0,0,0,L,1122011218,0,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950308,773478.00
07/19/2016 13:45,2,7.572,ACTIVE,213.96,365.80,59.996,1468950303,"274151322000052","219011344069620",25.78,70.30,0,329.43,389.84,197.7,188.8,0.795,755003.2,755003.2,33100,0,0,0,L,1151911521,0,122.23,123.59,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950309,773479.00
07/19/2016 13:45,2,8.119,ACTIVE,218.26,366.40,59.991,1468950303,"201051344000585","219011344069620",25.76,53.50,0,335.44,411.18,211.8,202.5,0.999,491929.5,491929.5,44346,0,0,0,L,1122011218,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950310,773480.00
07/19/2016 13:45,2,7.900,ACTIVE,216.22,362.79,60.028,1468950303,"201051344001230","219011344069620",26.44,49.50,0,329.73,412.38,211.4,202.2,0.986,487030.1,487030.1,44161,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950311,773481.00
07/19/2016 13:45,2,7.941,ACTIVE,218.03,365.80,59.938,1468950303,"201051344000582","219011344069620",26.02,51.80,0,335.14,413.89,209.2,200.0,0.963,480060.9,480060.9,44288,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950311,773482.00
07/19/2016 13:45,2,7.984,ACTIVE,216.90,363.69,59.986,1468950303,"201051344000955","219011344069620",26.02,52.80,0,333.03,411.78,210.3,201.1,0.999,493270.8,493270.8,44239,0,0,0,L,1122011218,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950312,773483.00
07/19/2016 13:45,2,5.059,ACTIVE,214.19,410.28,59.975,1468950303,"274151322000094","219011344069620",36.22,64.30,0,368.50,435.83,186.9,178.5,0.720,615484.6,615484.6,34257,0,0,0,L,1151911521,0,122.46,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950313,773484.00
07/19/2016 13:45,2,8.025,ACTIVE,220.06,367.00,59.975,1468950303,"201051344000579","219011344069620",26.62,53.50,0,336.94,418.09,216.3,206.8,1.016,495822.3,495822.3,19861,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950314,773485.00
07/19/2016 13:45,2,7.969,ACTIVE,216.67,363.69,59.933,1468950303,"201051344000890","219011344069620",26.10,52.00,0,332.73,412.38,210.7,201.5,0.968,490512.5,490512.5,44248,0,0,0,L,1122011218,0,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950315,773486.00
07/19/2016 13:45,2,7.945,ACTIVE,217.58,365.19,60.002,1468950303,"201051344000438","219011344069620",26.22,51.50,0,336.94,413.59,211.0,201.7,1.003,492211.4,492211.4,44254,0,0,0,L,1122011218,0,124.72,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950316,773487.00
07/19/2016 13:45,2,7.832,ACTIVE,216.90,363.69,59.981,1468950303,"201051344000417","219011344069620",26.06,53.80,0,336.94,410.88,206.8,197.6,0.977,484058.1,484058.1,44410,0,0,0,L,1122011218,0,123.81,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950317,773488.00
07/19/2016 13:45,2,7.508,ACTIVE,213.06,374.21,59.996,1468950303,"274151322000083","219011344069620",25.98,68.30,0,330.03,390.44,197.6,188.8,0.804,748186.1,748186.1,33181,0,0,0,L,1151911521,0,122.01,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950318,773489.00
07/19/2016 13:45,2,8.020,ACTIVE,215.09,351.67,59.975,1468950303,"274151322000076","219011344069620",26.02,68.30,0,330.63,392.55,211.4,202.1,0.840,797591.9,797591.9,33190,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950319,773490.00
07/19/2016 13:45,2,8.070,ACTIVE,218.26,367.00,59.965,1468950303,"201051344000868","219011344069620",25.84,52.00,0,335.14,414.79,211.2,201.9,0.955,480753.1,480753.1,39512,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950320,773491.00
07/19/2016 13:45,2,7.957,ACTIVE,213.96,373.91,59.981,1468950303,"274151322000095","219011344069620",26.24,69.30,0,329.73,393.45,211.4,202.1,0.778,789452.9,789452.9,33104,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950321,773492.00
07/19/2016 13:45,2,8.066,ACTIVE,219.84,369.40,59.996,1468950303,"201051344000988","219011344069620",25.64,53.80,0,336.94,416.59,209.3,200.1,0.981,477374.1,477374.1,39800,0,0,0,L,1122011218,0,124.94,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950322,773493.00
07/19/2016 13:45,2,8.068,ACTIVE,217.58,363.09,59.981,1468950303,"201051344001025","219011344069620",25.88,54.30,0,336.64,413.59,211.5,202.2,0.959,491197.3,491197.3,44303,0,0,0,L,1122011218,0,124.04,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950323,773494.00
07/19/2016 13:45,2,8.016,ACTIVE,219.61,367.30,60.002,1468950303,"201051344000458","219011344069620",26.36,54.50,0,336.34,417.79,213.9,204.5,1.021,488241.1,488241.1,39718,0,0,0,L,1122011218,0,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950323,773495.00
07/19/2016 13:45,2,8.123,ACTIVE,220.06,367.90,59.975,1468950303,"201051344000853","219011344069620",25.68,53.30,0,342.35,417.49,211.2,201.9,0.994,487319.8,487319.8,39332,0,0,0,L,1122011218,0,125.40,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950324,773496.00
07/19/2016 13:45,2,7.895,ACTIVE,216.45,363.39,60.012,1468950303,"201051344000685","219011344069620",26.76,49.50,0,336.64,412.98,213.9,204.5,1.030,491502.9,491502.9,44174,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950325,773497.00
07/19/2016 13:45,2,7.926,ACTIVE,217.58,363.69,59.975,1468950303,"201051344000917","219011344069620",26.32,52.00,0,335.44,412.68,211.3,202.1,1.003,488383.8,488383.8,44174,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950326,773498.00
07/19/2016 13:45,2,7.945,ACTIVE,216.67,364.59,60.023,1468950303,"201051344001145","219011344069620",26.72,49.30,0,336.04,413.59,215.1,205.7,0.999,493564.1,493564.1,44022,0,0,0,L,1122011218,0,123.81,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950327,773499.00
07/19/2016 13:45,2,8.035,ACTIVE,218.26,366.10,60.012,1468950303,"201051344000651","219011344069620",25.84,53.50,0,335.74,412.08,210.3,201.0,0.937,486327.1,486327.1,44360,0,0,0,L,1122011218,0,125.17,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950328,773500.00
07/19/2016 13:45,2,7.496,ACTIVE,213.74,367.30,59.986,1468950303,"274151322000088","219011344069620",23.56,63.30,0,329.73,386.23,178.8,170.7,0.685,721761.3,721761.3,32820,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950329,773501.00
07/19/2016 13:45,2,5.039,ACTIVE,214.87,412.68,59.991,1468950303,"274151322000068","219011344069620",36.32,63.70,0,367.60,434.02,185.5,177.1,0.716,615564.5,615564.5,34470,0,0,0,L,1151911521,0,123.36,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950330,773502.00
07/19/2016 13:45,2,7.939,ACTIVE,218.03,365.19,59.981,1468950303,"201051344001135","219011344069620",26.16,53.80,0,336.64,412.68,210.3,201.0,0.972,482356.8,482356.8,44283,0,0,0,L,1122011218,0,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950331,773503.00
07/19/2016 13:45,2,8.043,ACTIVE,218.03,367.30,59.975,1468950303,"201051344000594","219011344069620",26.62,55.00,0,335.14,415.39,216.9,207.5,0.999,492438.2,492438.2,39765,0,0,0,L,1122011218,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950332,773504.00
07/19/2016 13:45,2,8.088,ACTIVE,218.26,364.29,60.002,1468950303,"201051344001203","219011344069620",25.90,51.50,0,336.34,412.98,212.0,202.7,0.990,489993.2,489993.2,44344,0,0,0,L,1122011218,0,125.17,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950332,773505.00
07/19/2016 13:45,2,7.482,ACTIVE,214.19,366.40,59.991,1468950303,"274151322000054","219011344069620",23.78,67.70,0,330.03,387.14,180.1,171.9,0.685,736923.6,736923.6,32853,0,0,0,L,1151911521,0,122.91,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950333,773506.00
07/19/2016 13:45,2,8.105,ACTIVE,218.71,364.59,59.996,1468950303,"201051344000867","219011344069620",25.96,55.00,0,335.14,412.38,213.0,203.7,0.977,479816.4,479816.4,39773,0,0,0,L,1122011218,0,124.49,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950334,773507.00
07/19/2016 13:45,2,7.904,ACTIVE,218.26,367.30,59.949,1468950303,"201051344001093","219011344069620",26.06,50.40,0,335.14,412.08,208.7,199.5,0.955,487847.0,487847.0,44233,0,0,0,L,1122011218,0,124.72,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950335,773508.00
07/19/2016 13:45,2,8.094,ACTIVE,219.39,368.50,60.028,1468950303,"201051344000900","219011344069620",26.36,51.30,0,335.14,417.49,216.1,206.6,0.968,495942.4,495942.4,39161,0,0,0,L,1122011218,0,124.94,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950336,773509.00
07/19/2016 13:45,2,7.898,ACTIVE,219.61,368.20,59.965,1468950303,"201051344000648","219011344069620",26.46,52.00,0,336.04,416.89,211.6,202.3,0.986,486377.4,486377.4,39454,0,0,0,L,1122011218,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950337,773510.00
07/19/2016 13:45,2,8.018,ACTIVE,219.84,367.60,59.996,1468950303,"201051344000569","219011344069620",25.92,53.30,0,335.14,415.69,210.6,201.3,0.977,496668.7,496668.7,39077,0,0,0,L,1122011218,0,124.49,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950338,773511.00
07/19/2016 13:45,2,8.027,ACTIVE,220.06,366.70,59.991,1468950303,"201051344000983","219011344069620",26.18,55.00,0,336.04,416.59,212.9,203.6,0.981,488502.8,488502.8,39569,0,0,0,L,1122011218,0,125.17,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950339,773512.00
07/19/2016 13:45,2,8.100,ACTIVE,219.84,366.70,59.996,1468950303,"201051344001158","219011344069620",25.56,54.00,0,336.04,415.99,209.8,200.6,0.981,481669.7,481669.7,39839,0,0,0,L,1122011218,0,124.72,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950340,773513.00
07/19/2016 13:45,2,7.957,ACTIVE,219.84,368.50,59.986,1468950303,"201051344000576","219011344069620",26.14,52.80,0,336.34,417.49,210.6,201.3,0.972,488990.4,488990.4,39240,0,0,0,L,1122011218,0,124.94,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950341,773514.00
07/19/2016 13:45,2,7.406,ACTIVE,213.96,366.70,59.986,1468950303,"274151322000087","219011344069620",23.97,77.30,0,329.73,385.93,179.7,171.5,0.650,709881.8,709881.8,33020,0,0,0,L,1151911521,0,122.91,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468950342,773515.00
07/19/2016 14:00,2,8.043,ACTIVE,219.84,367.30,60.060,1468951204,"201051344000645","219011344069620",25.68,53.00,0,327.62,419.30,209.2,200.0,0.959,488613.1,488613.1,39367,0,0,0,L,1122011218,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951205,773516.00
07/19/2016 14:00,2,7.426,ACTIVE,214.19,371.51,59.959,1468951204,"274151322000085","219011344069620",23.58,65.30,0,319.81,397.96,177.2,169.1,0.685,737841.5,737841.5,32859,0,0,0,L,1151911521,0,123.14,123.36,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951206,773517.00
07/19/2016 14:00,2,8.027,ACTIVE,218.71,367.00,60.018,1468951204,"201051344000633","219011344069620",25.94,55.00,0,324.32,417.49,211.0,201.8,0.999,479843.4,479843.4,39855,0,0,0,L,1122011218,0,124.72,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951207,773518.00
07/19/2016 14:00,2,7.924,ACTIVE,220.29,368.80,60.028,1468951204,"201051344000469","219011344069620",26.24,51.50,0,325.52,420.20,210.4,201.1,0.994,481877.7,481877.7,39797,0,0,0,L,1122011218,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951207,773519.00
07/19/2016 14:00,2,7.898,ACTIVE,216.90,363.99,60.028,1468951204,"201051344000646","219011344069620",26.08,53.00,0,326.12,413.89,208.6,199.4,0.986,483667.1,483667.1,44341,0,0,0,L,1122011218,0,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951208,773520.00
07/19/2016 14:00,2,7.574,ACTIVE,214.41,364.89,60.002,1468951204,"274151322000052","219011344069620",25.66,70.30,0,319.51,394.65,196.8,188.0,0.778,755050.1,755050.1,33101,0,0,0,L,1151911521,0,122.23,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951209,773521.00
07/19/2016 14:00,2,8.039,ACTIVE,218.03,366.70,59.991,1468951204,"201051344000585","219011344069620",25.98,52.80,0,325.22,417.79,211.4,202.1,0.959,491979.9,491979.9,44347,0,0,0,L,1122011218,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951210,773522.00
07/19/2016 14:00,2,7.852,ACTIVE,216.22,361.29,59.981,1468951204,"201051344001230","219011344069620",26.42,49.00,0,320.41,413.89,210.1,200.9,0.972,487080.1,487080.1,44162,0,0,0,L,1122011218,0,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951211,773523.00
07/19/2016 14:00,2,7.814,ACTIVE,218.03,365.49,59.970,1468951204,"201051344000582","219011344069620",26.32,51.50,0,326.12,413.89,208.3,199.2,0.924,480110.7,480110.7,44289,0,0,0,L,1122011218,0,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951212,773524.00
07/19/2016 14:00,2,7.967,ACTIVE,216.67,363.99,60.007,1468951204,"201051344000955","219011344069620",25.82,53.00,0,327.32,412.98,208.3,199.1,0.994,493320.5,493320.5,44240,0,0,0,L,1122011218,0,123.81,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951213,773525.00
07/19/2016 14:00,2,5.068,ACTIVE,214.19,412.38,60.023,1468951204,"274151322000094","219011344069620",36.16,64.50,0,368.50,437.03,185.0,176.6,0.725,615528.6,615528.6,34258,0,0,0,L,1151911521,0,122.46,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951214,773526.00
07/19/2016 14:00,2,8.123,ACTIVE,220.06,367.60,60.023,1468951204,"201051344000579","219011344069620",25.96,52.80,0,326.42,421.70,213.7,204.4,1.003,495873.4,495873.4,19862,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951215,773527.00
07/19/2016 14:00,2,7.959,ACTIVE,216.45,364.29,59.981,1468951204,"201051344000890","219011344069620",26.00,51.50,0,326.12,414.49,209.7,200.4,0.955,490562.3,490562.3,44249,0,0,0,L,1122011218,0,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951216,773528.00
07/19/2016 14:00,2,7.900,ACTIVE,217.58,366.10,59.986,1468951204,"201051344000438","219011344069620",26.16,51.80,0,327.62,415.69,209.3,200.1,1.012,492261.2,492261.2,44255,0,0,0,L,1122011218,0,124.72,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951217,773529.00
07/19/2016 14:00,2,7.912,ACTIVE,216.90,364.29,59.970,1468951204,"201051344000417","219011344069620",25.70,52.80,0,325.52,414.19,206.0,196.9,0.977,484107.1,484107.1,44411,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951218,773530.00
07/19/2016 14:00,2,7.570,ACTIVE,213.51,345.36,60.023,1468951204,"274151322000083","219011344069620",25.60,68.00,0,317.70,394.65,196.3,187.5,0.756,748232.8,748232.8,33182,0,0,0,L,1151911521,0,122.01,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951219,773531.00
07/19/2016 14:00,2,7.898,ACTIVE,214.87,353.17,60.023,1468951204,"274151322000076","219011344069620",26.42,67.70,0,320.41,397.96,211.1,201.8,0.844,797642.2,797642.2,33191,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951219,773532.00
07/19/2016 14:00,2,8.027,ACTIVE,218.48,366.10,59.986,1468951204,"201051344000868","219011344069620",25.96,51.50,0,325.82,418.70,211.0,201.8,0.955,480803.5,480803.5,39513,0,0,0,L,1122011218,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951220,773533.00
07/19/2016 14:00,2,7.887,ACTIVE,213.74,351.67,59.996,1468951204,"274151322000095","219011344069620",26.40,68.00,0,318.91,398.86,210.5,201.2,0.795,789503.0,789503.0,33105,0,0,0,L,1151911521,0,122.91,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951221,773534.00
07/19/2016 14:00,2,8.043,ACTIVE,220.29,370.90,60.023,1468951204,"201051344000988","219011344069620",25.70,53.50,0,327.62,419.90,209.3,200.1,0.968,477424.0,477424.0,39801,0,0,0,L,1122011218,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951222,773535.00
07/19/2016 14:00,2,8.064,ACTIVE,217.80,364.89,60.039,1468951204,"201051344001025","219011344069620",25.92,53.80,0,325.22,414.49,211.8,202.5,0.941,491247.8,491247.8,44304,0,0,0,L,1122011218,0,124.27,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951223,773536.00
07/19/2016 14:00,2,8.033,ACTIVE,220.06,369.10,60.034,1468951204,"201051344000458","219011344069620",26.04,54.00,0,332.43,419.00,211.7,202.4,1.008,488291.6,488291.6,39719,0,0,0,L,1122011218,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951224,773537.00
07/19/2016 14:00,2,8.107,ACTIVE,220.74,370.60,60.018,1468951204,"201051344000853","219011344069620",25.74,53.00,0,332.43,421.70,211.5,202.2,0.990,487370.3,487370.3,39333,0,0,0,L,1122011218,0,125.62,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951225,773538.00
07/19/2016 14:00,2,7.973,ACTIVE,216.45,363.99,60.023,1468951204,"201051344000685","219011344069620",26.30,49.30,0,327.62,414.49,212.4,203.1,1.030,491553.3,491553.3,44175,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951226,773539.00
07/19/2016 14:00,2,8.094,ACTIVE,217.80,364.29,60.034,1468951204,"201051344000917","219011344069620",25.58,52.00,0,327.02,418.70,209.7,200.5,0.994,488433.9,488433.9,44175,0,0,0,L,1122011218,0,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951227,773540.00
07/19/2016 14:00,2,7.969,ACTIVE,216.45,361.89,60.034,1468951204,"201051344001145","219011344069620",26.42,49.50,0,326.42,415.09,213.1,203.8,0.994,493614.6,493614.6,44023,0,0,0,L,1122011218,0,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951228,773541.00
07/19/2016 14:00,2,8.000,ACTIVE,218.26,365.80,60.034,1468951204,"201051344000651","219011344069620",25.88,53.00,0,325.82,418.39,209.6,200.4,0.959,486377.1,486377.1,44361,0,0,0,L,1122011218,0,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951229,773542.00
07/19/2016 14:00,2,7.500,ACTIVE,213.74,352.57,60.007,1468951204,"274151322000088","219011344069620",23.58,63.70,0,318.30,406.07,179.1,170.9,0.685,721803.9,721803.9,32821,0,0,0,L,1151911521,0,122.91,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951230,773543.00
07/19/2016 14:00,2,5.070,ACTIVE,214.87,402.77,60.002,1468951204,"274151322000068","219011344069620",35.98,63.30,0,368.20,441.84,184.9,176.6,0.716,615608.5,615608.5,34471,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951231,773544.00
07/19/2016 14:00,2,7.969,ACTIVE,217.58,364.89,59.959,1468951204,"201051344001135","219011344069620",25.92,53.80,0,326.72,414.49,209.1,199.9,0.963,482406.7,482406.7,44284,0,0,0,L,1122011218,0,124.49,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951232,773545.00
07/19/2016 14:00,2,8.102,ACTIVE,218.03,365.49,60.012,1468951204,"201051344000594","219011344069620",26.10,55.00,0,324.92,415.69,214.0,204.6,0.981,492489.2,492489.2,39766,0,0,0,L,1122011218,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951232,773546.00
07/19/2016 14:00,2,7.949,ACTIVE,218.03,366.10,60.002,1468951204,"201051344001203","219011344069620",26.36,51.80,0,327.32,419.60,212.2,202.8,0.986,490044.0,490044.0,44345,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951233,773547.00
07/19/2016 14:00,2,7.461,ACTIVE,214.19,372.41,59.996,1468951204,"274151322000054","219011344069620",23.95,66.70,0,318.61,398.56,180.9,172.7,0.694,736966.6,736966.6,32854,0,0,0,L,1151911521,0,122.68,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951234,773548.00
07/19/2016 14:00,2,8.129,ACTIVE,218.93,363.99,59.965,1468951204,"201051344000867","219011344069620",25.74,55.30,0,327.32,418.09,211.8,202.5,0.986,479867.0,479867.0,39774,0,0,0,L,1122011218,0,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951235,773549.00
07/19/2016 14:00,2,7.771,ACTIVE,218.03,367.60,59.981,1468951204,"201051344001093","219011344069620",26.52,50.40,0,324.92,418.39,208.7,199.5,0.963,487897.0,487897.0,44234,0,0,0,L,1122011218,0,124.72,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951236,773550.00
07/19/2016 14:00,2,8.000,ACTIVE,218.93,366.70,59.986,1468951204,"201051344000900","219011344069620",26.62,51.00,0,326.42,418.39,215.5,206.1,0.977,495993.9,495993.9,39162,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951237,773551.00
07/19/2016 14:00,2,8.008,ACTIVE,219.16,368.80,60.028,1468951204,"201051344000648","219011344069620",25.84,51.30,0,326.72,420.20,209.7,200.4,0.968,486427.4,486427.4,39455,0,0,0,L,1122011218,0,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951238,773552.00
07/19/2016 14:00,2,7.812,ACTIVE,219.39,367.60,60.018,1468951204,"201051344000569","219011344069620",26.60,52.30,0,326.12,416.59,210.3,201.1,0.972,496718.8,496718.8,39078,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951239,773553.00
07/19/2016 14:00,2,8.115,ACTIVE,219.84,369.10,60.023,1468951204,"201051344000983","219011344069620",25.88,54.30,0,329.73,419.30,212.7,203.4,0.986,488553.5,488553.5,39570,0,0,0,L,1122011218,0,125.17,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951240,773554.00
07/19/2016 14:00,2,8.049,ACTIVE,219.84,367.60,59.970,1468951204,"201051344001158","219011344069620",25.62,53.30,0,325.82,417.79,208.8,199.6,0.972,481719.5,481719.5,39840,0,0,0,L,1122011218,0,124.94,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951241,773555.00
07/19/2016 14:00,2,7.904,ACTIVE,219.61,370.00,60.023,1468951204,"201051344000576","219011344069620",26.24,52.30,0,331.23,420.80,210.0,200.8,0.968,489040.4,489040.4,39241,0,0,0,L,1122011218,0,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951242,773556.00
07/19/2016 14:00,2,7.494,ACTIVE,214.19,351.67,60.007,1468951204,"274151322000087","219011344069620",23.66,78.00,0,317.10,388.94,179.5,171.4,0.667,709924.6,709924.6,33021,0,0,0,L,1151911521,0,122.91,123.36,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468951243,773557.00
07/19/2016 14:15,2,8.018,ACTIVE,219.61,366.70,60.002,1468952103,"201051344000645","219011344069620",26.38,49.50,0,336.34,417.19,214.2,204.8,0.977,488664.0,488664.0,39368,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952104,773558.00
07/19/2016 14:15,2,7.432,ACTIVE,213.96,356.78,59.965,1468952103,"274151322000085","219011344069620",23.76,63.00,0,331.23,385.93,178.8,170.7,0.689,737884.1,737884.1,32860,0,0,0,L,1151911521,0,123.14,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952105,773559.00
07/19/2016 14:15,2,8.076,ACTIVE,218.48,367.90,59.986,1468952103,"201051344000633","219011344069620",26.14,52.00,0,334.24,412.68,213.8,204.4,0.986,479894.3,479894.3,39856,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952106,773560.00
07/19/2016 14:15,2,7.996,ACTIVE,220.06,367.60,59.986,1468952103,"201051344000469","219011344069620",26.38,48.80,0,335.74,418.70,213.7,204.3,1.008,481928.6,481928.6,39798,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952107,773561.00
07/19/2016 14:15,2,8.002,ACTIVE,216.22,363.69,59.970,1468952103,"201051344000646","219011344069620",26.10,50.80,0,331.83,413.29,211.4,202.2,1.003,483717.4,483717.4,44342,0,0,0,L,1122011218,0,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952108,773562.00
07/19/2016 14:15,2,7.447,ACTIVE,213.74,348.96,59.991,1468952103,"274151322000052","219011344069620",26.20,66.70,0,329.73,396.15,197.5,188.7,0.795,755097.3,755097.3,33102,0,0,0,L,1151911521,0,122.23,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952109,773563.00
07/19/2016 14:15,2,8.027,ACTIVE,217.80,363.09,59.938,1468952103,"201051344000585","219011344069620",26.28,51.80,0,335.44,413.29,213.6,204.2,1.003,492030.9,492030.9,44348,0,0,0,L,1122011218,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952110,773564.00
07/19/2016 14:15,2,7.857,ACTIVE,216.00,363.39,59.991,1468952103,"201051344001230","219011344069620",26.68,47.00,0,330.03,412.38,212.2,202.9,0.990,487130.5,487130.5,44163,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952110,773565.00
07/19/2016 14:15,2,7.770,ACTIVE,217.58,364.89,59.959,1468952103,"201051344000582","219011344069620",26.76,51.30,0,335.74,414.49,210.6,201.3,0.968,480160.8,480160.8,44290,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952111,773566.00
07/19/2016 14:15,2,7.779,ACTIVE,216.45,360.99,59.933,1468952103,"201051344000955","219011344069620",26.80,51.30,0,332.43,412.08,211.1,201.9,1.012,493370.6,493370.6,44241,0,0,0,L,1122011218,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952112,773567.00
07/19/2016 14:15,2,4.949,ACTIVE,213.29,402.77,59.991,1468952103,"274151322000094","219011344069620",37.01,64.50,0,371.51,440.94,186.4,178.0,0.725,615572.9,615572.9,34259,0,0,0,L,1151911521,0,122.23,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952113,773568.00
07/19/2016 14:15,2,8.059,ACTIVE,219.84,367.30,59.970,1468952103,"201051344000579","219011344069620",26.56,51.00,0,337.24,419.00,216.6,207.1,0.999,495924.9,495924.9,19863,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952114,773569.00
07/19/2016 14:15,2,7.889,ACTIVE,216.22,362.19,60.002,1468952103,"201051344000890","219011344069620",26.60,48.80,0,331.23,412.98,212.4,203.1,0.981,490612.7,490612.7,44250,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952115,773570.00
07/19/2016 14:15,2,7.820,ACTIVE,217.35,364.89,59.944,1468952103,"201051344000438","219011344069620",26.76,49.50,0,336.94,414.79,211.9,202.6,0.981,492311.4,492311.4,44256,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952116,773571.00
07/19/2016 14:15,2,7.816,ACTIVE,216.67,361.29,59.944,1468952103,"201051344000417","219011344069620",26.38,50.80,0,336.34,411.78,208.8,199.6,0.986,484156.7,484156.7,44412,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952117,773572.00
07/19/2016 14:15,2,7.479,ACTIVE,212.83,363.09,59.970,1468952103,"274151322000083","219011344069620",26.10,67.70,0,330.03,390.74,197.7,188.9,0.795,748279.9,748279.9,33183,0,0,0,L,1151911521,0,121.78,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952118,773573.00
07/19/2016 14:15,2,7.834,ACTIVE,214.19,377.52,59.949,1468952103,"274151322000076","219011344069620",26.72,66.00,0,330.63,401.56,211.9,202.6,0.844,797692.9,797692.9,33192,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952119,773574.00
07/19/2016 14:15,2,7.990,ACTIVE,218.26,365.49,59.954,1468952103,"201051344000868","219011344069620",26.28,50.00,0,334.84,413.29,212.5,203.2,0.963,480854.3,480854.3,39514,0,0,0,L,1122011218,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952120,773575.00
07/19/2016 14:15,2,7.834,ACTIVE,213.51,358.58,59.991,1468952103,"274151322000095","219011344069620",26.66,67.30,0,329.13,393.45,211.5,202.2,0.822,789553.5,789553.5,33106,0,0,0,L,1151911521,0,122.91,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952121,773576.00
07/19/2016 14:15,2,8.021,ACTIVE,219.84,367.90,60.002,1468952103,"201051344000988","219011344069620",26.12,50.40,0,336.34,418.09,212.0,202.7,0.986,477474.6,477474.6,39802,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952121,773577.00
07/19/2016 14:15,2,8.061,ACTIVE,217.58,363.39,59.996,1468952103,"201051344001025","219011344069620",26.08,53.00,0,336.94,413.89,212.9,203.5,0.955,491298.7,491298.7,44305,0,0,0,L,1122011218,0,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952122,773578.00
07/19/2016 14:15,2,7.982,ACTIVE,219.84,367.60,59.938,1468952103,"201051344000458","219011344069620",26.58,51.80,0,336.94,418.39,214.8,205.4,1.021,488342.8,488342.8,39720,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952123,773579.00
07/19/2016 14:15,2,7.916,ACTIVE,220.29,370.00,60.007,1468952103,"201051344000853","219011344069620",26.80,50.20,0,342.35,419.60,214.6,205.2,1.016,487421.6,487421.6,39334,0,0,0,L,1122011218,0,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952124,773580.00
07/19/2016 14:15,2,7.889,ACTIVE,216.22,362.79,59.912,1468952103,"201051344000685","219011344069620",26.88,46.80,0,336.34,413.29,214.6,205.2,1.043,491604.2,491604.2,44176,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952125,773581.00
07/19/2016 14:15,2,7.812,ACTIVE,217.58,363.69,59.981,1468952103,"201051344000917","219011344069620",26.72,52.00,0,336.04,412.38,211.4,202.1,1.012,488484.3,488484.3,44176,0,0,0,L,1122011218,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952126,773582.00
07/19/2016 14:15,2,7.861,ACTIVE,216.45,363.99,60.012,1468952103,"201051344001145","219011344069620",27.12,48.80,0,336.94,414.19,215.8,206.4,0.990,493665.8,493665.8,44024,0,0,0,L,1122011218,0,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952127,773583.00
07/19/2016 14:15,2,8.016,ACTIVE,217.80,361.29,59.949,1468952103,"201051344000651","219011344069620",26.02,51.80,0,335.74,413.59,211.1,201.9,0.963,486427.6,486427.6,44362,0,0,0,L,1122011218,0,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952128,773584.00
07/19/2016 14:15,2,7.338,ACTIVE,213.51,350.77,60.023,1468952103,"274151322000088","219011344069620",24.33,62.30,0,330.03,386.53,180.9,172.7,0.703,721847.0,721847.0,32822,0,0,0,L,1151911521,0,122.91,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952129,773585.00
07/19/2016 14:15,2,5.072,ACTIVE,214.41,411.78,59.954,1468952103,"274151322000068","219011344069620",36.22,60.30,0,373.91,442.74,185.7,177.3,0.725,615652.8,615652.8,34472,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952130,773586.00
07/19/2016 14:15,2,7.910,ACTIVE,217.13,362.79,59.944,1468952103,"201051344001135","219011344069620",26.36,52.80,0,336.94,413.59,211.1,201.8,0.977,482457.2,482457.2,44285,0,0,0,L,1122011218,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952131,773587.00
07/19/2016 14:15,2,8.020,ACTIVE,217.35,365.19,59.970,1468952103,"201051344000594","219011344069620",26.66,53.00,0,333.63,415.39,216.4,207.0,0.999,492540.8,492540.8,39767,0,0,0,L,1122011218,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952132,773588.00
07/19/2016 14:15,2,7.975,ACTIVE,217.35,361.59,60.018,1468952103,"201051344001203","219011344069620",26.28,49.80,0,336.34,414.49,212.3,203.0,1.003,490094.9,490094.9,44346,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952133,773589.00
07/19/2016 14:15,2,7.428,ACTIVE,213.74,370.90,59.949,1468952103,"274151322000054","219011344069620",24.25,64.50,0,330.33,387.74,182.3,174.0,0.716,737010.1,737010.1,32855,0,0,0,L,1151911521,0,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952133,773590.00
07/19/2016 14:15,2,8.008,ACTIVE,218.48,367.30,59.954,1468952103,"201051344000867","219011344069620",26.34,54.30,0,335.44,413.89,213.6,204.2,0.968,479918.0,479918.0,39775,0,0,0,L,1122011218,0,124.27,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952134,773591.00
07/19/2016 14:15,2,7.762,ACTIVE,217.80,367.00,59.949,1468952103,"201051344001093","219011344069620",26.54,49.00,0,335.74,412.98,208.4,199.3,0.963,487947.1,487947.1,44235,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952135,773592.00
07/19/2016 14:15,2,8.098,ACTIVE,219.16,368.50,59.917,1468952103,"201051344000900","219011344069620",26.48,49.80,0,334.84,418.09,217.1,207.6,0.981,496045.9,496045.9,39163,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952136,773593.00
07/19/2016 14:15,2,7.934,ACTIVE,218.93,367.30,59.996,1468952103,"201051344000648","219011344069620",26.46,48.50,0,334.84,419.00,212.6,203.3,0.986,486478.2,486478.2,39456,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952137,773594.00
07/19/2016 14:15,2,8.002,ACTIVE,219.39,368.20,59.970,1468952103,"201051344000569","219011344069620",26.30,50.60,0,335.14,417.19,213.0,203.6,0.986,496769.9,496769.9,39079,0,0,0,L,1122011218,0,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952138,773595.00
07/19/2016 14:15,2,8.004,ACTIVE,219.61,367.90,59.954,1468952103,"201051344000983","219011344069620",26.54,51.80,0,335.44,417.79,215.1,205.7,1.003,488605.0,488605.0,39571,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952139,773596.00
07/19/2016 14:15,2,7.975,ACTIVE,219.84,368.80,59.996,1468952103,"201051344001158","219011344069620",26.14,51.00,0,335.74,417.49,211.2,202.0,0.981,481770.0,481770.0,39841,0,0,0,L,1122011218,0,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952140,773597.00
07/19/2016 14:15,2,7.947,ACTIVE,219.61,369.40,60.002,1468952103,"201051344000576","219011344069620",26.40,49.50,0,336.94,418.09,212.5,203.2,0.986,489091.1,489091.1,39242,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952141,773598.00
07/19/2016 14:15,2,7.252,ACTIVE,213.74,354.67,59.954,1468952103,"274151322000087","219011344069620",24.55,77.30,0,330.93,385.63,180.2,172.0,0.681,709967.8,709967.8,33022,0,0,0,L,1151911521,0,122.23,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468952142,773599.00
07/19/2016 14:30,2,7.891,ALERT,219.39,367.00,60.018,1468953004,"201051344000645","219011344069620",26.14,50.80,0,305.38,415.69,208.9,199.7,0.941,488714.2,488714.2,39369,0,0,0,L,1122011218,0,124.94,124.49,0002,46,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953006,773600.00
07/19/2016 14:30,2,7.238,ACTIVE,213.74,350.47,60.012,1468953004,"274151322000085","219011344069620",23.99,63.00,0,330.63,396.15,175.8,167.7,0.685,737926.3,737926.3,32861,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953006,773601.00
07/19/2016 14:30,2,7.898,ACTIVE,218.26,366.10,59.970,1468953004,"201051344000633","219011344069620",26.46,51.50,0,330.63,427.71,211.4,202.2,0.990,479945.1,479945.1,39857,0,0,0,L,1122011218,0,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953007,773602.00
07/19/2016 14:30,2,7.816,ACTIVE,219.84,367.90,59.991,1468953004,"201051344000469","219011344069620",26.44,47.80,0,336.04,417.19,209.2,200.0,0.986,481979.1,481979.1,39799,0,0,0,L,1122011218,0,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953008,773603.00
07/19/2016 14:30,2,7.848,ACTIVE,216.22,364.29,59.991,1468953004,"201051344000646","219011344069620",26.28,49.30,0,329.43,412.38,208.8,199.6,0.981,483767.5,483767.5,44343,0,0,0,L,1122011218,0,124.04,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953009,773604.00
