ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 14:30,2,7.361,ALERT,213.96,353.77,59.970,1468953004,"274151322000052","219011344069620",26.20,66.30,0,298.17,390.44,195.2,186.5,0.778,755143.8,755143.8,33103,0,0,0,L,1151911521,0,122.23,123.36,0002,55,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953011,773605.00
07/19/2016 14:30,2,7.965,ACTIVE,217.80,365.19,59.975,1468953004,"201051344000585","219011344069620",26.20,50.60,0,336.94,412.08,211.3,202.0,1.003,492081.7,492081.7,44349,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953012,773606.00
07/19/2016 14:30,2,7.711,ACTIVE,216.00,358.88,59.991,1468953004,"201051344001230","219011344069620",26.88,45.30,0,329.43,407.27,209.8,200.5,0.977,487180.9,487180.9,44164,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953013,773607.00
07/19/2016 14:30,2,7.766,ACTIVE,217.80,363.99,59.981,1468953004,"201051344000582","219011344069620",26.44,50.60,0,335.14,414.49,207.8,198.7,0.981,480210.8,480210.8,44291,0,0,0,L,1122011218,0,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953014,773608.00
07/19/2016 14:30,2,7.740,ACTIVE,216.45,362.19,59.986,1468953004,"201051344000955","219011344069620",26.64,50.60,0,331.23,411.78,208.8,199.6,0.994,493420.7,493420.7,44242,0,0,0,L,1122011218,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953015,773609.00
07/19/2016 14:30,2,5.037,ACTIVE,213.96,400.06,59.986,1468953004,"274151322000094","219011344069620",35.92,63.00,0,372.11,440.34,183.4,175.1,0.729,615616.8,615616.8,34260,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953016,773610.00
07/19/2016 14:30,2,7.928,ACTIVE,219.84,369.40,59.986,1468953004,"201051344000579","219011344069620",26.88,49.00,0,336.64,418.09,215.7,206.3,1.021,495976.8,495976.8,19864,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953017,773611.00
07/19/2016 14:30,2,7.854,ACTIVE,215.77,360.99,59.949,1468953004,"201051344000890","219011344069620",26.34,47.00,0,331.53,411.48,209.5,200.3,0.963,490663.2,490663.2,44251,0,0,0,L,1122011218,0,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953018,773612.00
07/19/2016 14:30,2,7.734,ACTIVE,217.13,362.19,59.938,1468953004,"201051344000438","219011344069620",26.72,48.80,0,336.94,412.98,209.3,200.1,0.990,492361.8,492361.8,44257,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953019,773613.00
07/19/2016 14:30,2,7.723,ACTIVE,216.22,362.79,59.965,1468953004,"201051344000417","219011344069620",26.32,49.50,0,330.93,410.58,205.9,196.8,0.981,484206.3,484206.3,44413,0,0,0,L,1122011218,0,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953020,773614.00
07/19/2016 14:30,2,7.328,ACTIVE,213.29,368.50,59.986,1468953004,"274151322000083","219011344069620",26.32,65.30,0,330.63,390.74,195.3,186.6,0.778,748326.9,748326.9,33184,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953020,773615.00
07/19/2016 14:30,2,7.744,ACTIVE,214.41,369.10,59.986,1468953004,"274151322000076","219011344069620",26.58,65.70,0,314.10,414.79,208.4,199.3,0.826,797743.2,797743.2,33193,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953021,773616.00
07/19/2016 14:30,2,7.859,ACTIVE,218.03,367.30,59.970,1468953004,"201051344000868","219011344069620",26.30,49.50,0,334.84,413.29,209.3,200.1,0.946,480904.7,480904.7,39515,0,0,0,L,1122011218,0,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953022,773617.00
07/19/2016 14:30,2,7.850,ACTIVE,213.29,354.97,59.954,1468953004,"274151322000095","219011344069620",26.28,65.70,0,328.82,393.45,208.8,199.6,0.813,789603.8,789603.8,33107,0,0,0,L,1151911521,0,122.68,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953023,773618.00
07/19/2016 14:30,2,7.918,ACTIVE,219.84,370.30,59.981,1468953004,"201051344000988","219011344069620",25.96,50.80,0,333.63,430.72,208.2,199.0,0.972,477524.9,477524.9,39803,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953024,773619.00
07/19/2016 14:30,2,7.893,ACTIVE,217.35,361.89,59.991,1468953004,"201051344001025","219011344069620",26.28,52.00,0,337.54,412.98,209.9,200.7,0.932,491349.3,491349.3,44306,0,0,0,L,1122011218,0,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953025,773620.00
07/19/2016 14:30,2,7.906,ALERT,219.61,367.90,59.986,1468953004,"201051344000458","219011344069620",26.52,51.30,0,304.18,417.79,212.2,202.9,1.008,488393.8,488393.8,39721,0,0,0,L,1122011218,0,124.72,124.72,0002,46,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953027,773621.00
07/19/2016 14:30,2,7.924,ACTIVE,220.06,368.80,59.975,1468953004,"201051344000853","219011344069620",26.12,49.80,0,337.54,419.00,209.6,200.4,0.990,487472.4,487472.4,39335,0,0,0,L,1122011218,0,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953028,773622.00
07/19/2016 14:30,2,7.840,ACTIVE,216.00,363.99,59.981,1468953004,"201051344000685","219011344069620",26.74,46.00,0,330.93,412.08,212.3,203.0,1.030,491655.4,491655.4,44177,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953029,773623.00
07/19/2016 14:30,2,7.863,ACTIVE,217.35,366.40,59.986,1468953004,"201051344000917","219011344069620",26.30,51.50,0,336.64,412.98,209.4,200.2,0.999,488534.8,488534.8,44177,0,0,0,L,1122011218,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953030,773624.00
07/19/2016 14:30,2,7.799,ACTIVE,216.22,361.59,59.986,1468953004,"201051344001145","219011344069620",27.00,47.50,0,330.93,413.59,213.2,203.8,0.994,493717.2,493717.2,44025,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953031,773625.00
07/19/2016 14:30,2,7.875,ACTIVE,217.80,365.80,59.959,1468953004,"201051344000651","219011344069620",26.12,52.30,0,336.64,412.98,208.3,199.1,0.950,486477.9,486477.9,44363,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953031,773626.00
07/19/2016 14:30,2,7.252,ACTIVE,213.51,372.41,59.970,1468953004,"274151322000088","219011344069620",24.27,61.00,0,316.80,402.16,178.3,170.2,0.703,721889.9,721889.9,32823,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953032,773627.00
07/19/2016 14:30,2,4.893,ACTIVE,214.64,419.30,59.975,1468953004,"274151322000068","219011344069620",36.72,59.80,0,358.58,452.66,182.1,173.8,0.703,615696.8,615696.8,34473,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953033,773628.00
07/19/2016 14:30,2,7.795,ACTIVE,217.35,361.29,59.975,1468953004,"201051344001135","219011344069620",26.48,53.00,0,336.94,412.08,208.9,199.7,0.963,482507.6,482507.6,44286,0,0,0,L,1122011218,0,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953034,773629.00
07/19/2016 14:30,2,7.799,ACTIVE,217.58,364.29,59.981,1468953004,"201051344000594","219011344069620",27.33,51.00,0,321.61,425.91,215.8,206.3,0.999,492592.8,492592.8,39768,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953035,773630.00
07/19/2016 14:30,2,7.914,ACTIVE,217.80,363.39,59.981,1468953004,"201051344001203","219011344069620",26.18,49.80,0,337.24,412.98,209.9,200.7,0.977,490145.6,490145.6,44347,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953036,773631.00
07/19/2016 14:30,2,7.279,ACTIVE,213.74,351.37,59.970,1468953004,"274151322000054","219011344069620",24.29,64.30,0,324.32,408.48,179.0,170.9,0.694,737053.3,737053.3,32856,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953037,773632.00
07/19/2016 14:30,2,7.867,ACTIVE,218.26,364.89,59.991,1468953004,"201051344000867","219011344069620",26.50,53.30,0,335.44,413.29,211.1,201.8,0.986,479969.0,479969.0,39776,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953038,773633.00
07/19/2016 14:30,2,7.705,ACTIVE,217.80,365.80,60.012,1468953004,"201051344001093","219011344069620",26.42,48.00,0,336.64,412.08,206.3,197.2,0.950,487996.8,487996.8,44236,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953039,773634.00
07/19/2016 14:30,2,7.982,ACTIVE,219.16,367.60,59.975,1468953004,"201051344000900","219011344069620",26.40,49.30,0,333.93,417.49,213.3,204.0,0.955,496097.6,496097.6,39164,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953040,773635.00
07/19/2016 14:30,2,7.832,ACTIVE,219.16,368.20,59.986,1468953004,"201051344000648","219011344069620",26.40,49.00,0,335.44,417.49,209.4,200.2,0.977,486528.8,486528.8,39457,0,0,0,L,1122011218,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953041,773636.00
07/19/2016 14:30,2,7.758,ACTIVE,219.39,367.90,59.986,1468953004,"201051344000569","219011344069620",26.46,49.80,0,335.14,415.99,207.7,198.5,0.977,496820.3,496820.3,39080,0,0,0,L,1122011218,0,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953042,773637.00
07/19/2016 14:30,2,7.771,ALERT,219.84,366.70,59.970,1468953004,"201051344000983","219011344069620",26.76,51.50,0,306.88,416.29,210.6,201.3,0.972,488655.8,488655.8,39572,0,0,0,L,1122011218,0,124.94,124.49,0002,48,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953044,773638.00
07/19/2016 14:30,2,7.807,ACTIVE,219.84,365.80,59.970,1468953004,"201051344001158","219011344069620",26.46,50.60,0,316.80,428.01,209.2,200.0,0.972,481820.4,481820.4,39842,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953045,773639.00
07/19/2016 14:30,2,7.766,ACTIVE,219.61,369.10,59.970,1468953004,"201051344000576","219011344069620",26.50,50.20,0,335.74,417.49,208.3,199.2,0.963,489141.6,489141.6,39243,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953045,773640.00
07/19/2016 14:30,2,7.256,ACTIVE,213.74,351.07,59.965,1468953004,"274151322000087","219011344069620",24.27,76.50,0,330.93,385.63,178.4,170.2,0.685,710010.7,710010.7,33023,0,0,0,L,1151911521,0,122.46,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953046,773641.00
07/19/2016 14:45,2,7.814,ACTIVE,219.16,366.70,60.023,1468953904,"201051344000645","219011344069620",26.44,50.60,0,336.64,414.49,209.2,200.0,0.955,488764.3,488764.3,39371,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953905,773642.00
07/19/2016 14:45,2,7.232,ACTIVE,213.96,354.67,59.975,1468953904,"274151322000085","219011344069620",23.99,62.50,0,331.23,384.73,175.7,167.6,0.685,737968.2,737968.2,32862,0,0,0,L,1151911521,0,122.91,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953906,773643.00
07/19/2016 14:45,2,7.900,ACTIVE,218.03,366.70,59.986,1468953904,"201051344000633","219011344069620",26.34,51.50,0,334.54,412.38,210.6,201.4,1.003,479995.7,479995.7,39858,0,0,0,L,1122011218,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953907,773644.00
07/19/2016 14:45,2,7.803,ACTIVE,219.61,367.30,59.954,1468953904,"201051344000469","219011344069620",26.48,47.30,0,335.74,415.99,209.2,200.0,0.981,482029.1,482029.1,39800,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953907,773645.00
07/19/2016 14:45,2,7.762,ACTIVE,216.00,363.09,59.986,1468953904,"201051344000646","219011344069620",26.46,48.00,0,334.84,412.98,207.9,198.8,0.986,483817.6,483817.6,44344,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953908,773646.00
07/19/2016 14:45,2,7.320,ACTIVE,213.74,373.31,59.986,1468953904,"274151322000052","219011344069620",26.32,64.30,0,329.43,389.54,195.1,186.3,0.765,755190.6,755190.6,33105,0,0,0,L,1151911521,0,122.23,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953909,773647.00
07/19/2016 14:45,2,7.924,ACTIVE,217.35,363.99,59.986,1468953904,"201051344000585","219011344069620",26.34,49.50,0,335.74,412.38,211.3,202.1,0.999,492132.3,492132.3,44350,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953910,773648.00
07/19/2016 14:45,2,7.736,ACTIVE,215.77,361.89,59.981,1468953904,"201051344001230","219011344069620",26.68,43.80,0,330.03,410.58,209.0,199.8,0.981,487231.2,487231.2,44165,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953911,773649.00
07/19/2016 14:45,2,7.742,ACTIVE,217.35,366.10,59.991,1468953904,"201051344000582","219011344069620",26.42,50.80,0,335.44,413.89,207.2,198.1,0.946,480260.6,480260.6,44292,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953912,773650.00
07/19/2016 14:45,2,7.650,ACTIVE,216.00,363.09,59.981,1468953904,"201051344000955","219011344069620",26.80,49.30,0,333.03,411.78,207.8,198.6,0.986,493470.8,493470.8,44243,0,0,0,L,1122011218,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953913,773651.00
07/19/2016 14:45,2,4.811,ACTIVE,213.74,419.60,59.991,1468953904,"274151322000094","219011344069620",37.37,61.00,0,373.61,441.54,182.8,174.5,0.725,615660.5,615660.5,34261,0,0,0,L,1151911521,0,122.01,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953914,773652.00
07/19/2016 14:45,2,7.781,ACTIVE,219.61,366.40,59.981,1468953904,"201051344000579","219011344069620",27.12,48.30,0,335.74,418.09,213.7,204.4,1.003,496028.4,496028.4,19865,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953915,773653.00
07/19/2016 14:45,2,7.715,ACTIVE,216.00,361.29,59.991,1468953904,"201051344000890","219011344069620",26.70,45.50,0,331.23,412.08,208.7,199.5,0.959,490713.3,490713.3,44252,0,0,0,L,1122011218,0,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953916,773654.00
07/19/2016 14:45,2,7.637,ACTIVE,216.90,363.69,59.991,1468953904,"201051344000438","219011344069620",26.94,47.80,0,336.64,414.19,208.3,199.1,0.990,492411.9,492411.9,44258,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953917,773655.00
07/19/2016 14:45,2,7.625,ACTIVE,216.22,363.69,59.991,1468953904,"201051344000417","219011344069620",26.60,48.80,0,333.93,411.18,205.4,196.3,0.981,484255.5,484255.5,44414,0,0,0,L,1122011218,0,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953918,773656.00
07/19/2016 14:45,2,7.352,ACTIVE,213.29,367.30,59.991,1468953904,"274151322000083","219011344069620",26.14,65.00,0,330.33,389.84,194.6,185.9,0.769,748373.6,748373.6,33185,0,0,0,L,1151911521,0,121.78,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953919,773657.00
07/19/2016 14:45,2,7.666,ACTIVE,214.41,366.40,59.981,1468953904,"274151322000076","219011344069620",26.90,64.30,0,330.33,392.55,208.9,199.7,0.831,797793.1,797793.1,33194,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953920,773658.00
07/19/2016 14:45,2,7.924,ACTIVE,218.03,365.49,60.023,1468953904,"201051344000868","219011344069620",26.04,48.80,0,335.74,412.38,208.8,199.6,0.950,480954.8,480954.8,39516,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953921,773659.00
07/19/2016 14:45,2,7.730,ACTIVE,213.06,378.72,59.996,1468953904,"274151322000095","219011344069620",26.66,64.00,0,329.13,392.55,208.8,199.6,0.787,789653.8,789653.8,33108,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953921,773660.00
07/19/2016 14:45,2,7.873,ACTIVE,219.61,368.20,60.007,1468953904,"201051344000988","219011344069620",26.10,49.00,0,336.64,416.89,208.2,199.0,0.972,477574.6,477574.6,39804,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953923,773661.00
07/19/2016 14:45,2,7.764,ACTIVE,217.13,363.39,60.028,1468953904,"201051344001025","219011344069620",26.68,50.40,0,336.04,413.29,209.5,200.3,0.946,491399.6,491399.6,44307,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953924,773662.00
07/19/2016 14:45,2,7.824,ACTIVE,219.61,366.70,59.986,1468953904,"201051344000458","219011344069620",26.70,50.80,0,336.94,417.19,211.4,202.1,1.021,488444.6,488444.6,39723,0,0,0,L,1122011218,0,124.94,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953925,773663.00
07/19/2016 14:45,2,7.781,ACTIVE,219.84,367.60,59.949,1468953904,"201051344000853","219011344069620",26.70,49.30,0,342.05,417.49,210.3,201.1,0.990,487522.5,487522.5,39336,0,0,0,L,1122011218,0,125.17,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953926,773664.00
07/19/2016 14:45,2,7.846,ACTIVE,215.77,361.89,60.002,1468953904,"201051344000685","219011344069620",26.50,45.30,0,332.73,412.38,210.5,201.3,1.030,491706.2,491706.2,44178,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953927,773665.00
07/19/2016 14:45,2,7.730,ACTIVE,216.90,362.79,59.975,1468953904,"201051344000917","219011344069620",26.72,50.60,0,336.94,412.68,209.1,199.9,0.999,488585.0,488585.0,44178,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953927,773666.00
07/19/2016 14:45,2,7.850,ACTIVE,216.00,363.69,59.986,1468953904,"201051344001145","219011344069620",26.62,46.00,0,336.64,413.89,211.5,202.2,0.977,493768.3,493768.3,44026,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953928,773667.00
07/19/2016 14:45,2,7.803,ACTIVE,217.58,366.10,59.986,1468953904,"201051344000651","219011344069620",26.32,51.80,0,336.04,412.38,208.0,198.9,0.963,486527.8,486527.8,44364,0,0,0,L,1122011218,0,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953929,773668.00
07/19/2016 14:45,2,7.225,ACTIVE,213.29,348.66,59.986,1468953904,"274151322000088","219011344069620",24.39,60.50,0,330.33,385.93,178.3,170.2,0.676,721932.5,721932.5,32824,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953930,773669.00
07/19/2016 14:45,2,4.713,ACTIVE,214.41,413.89,59.975,1468953904,"274151322000068","219011344069620",37.83,60.00,0,373.31,442.74,180.1,171.9,0.694,615740.4,615740.4,34474,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953931,773670.00
07/19/2016 14:45,2,7.795,ACTIVE,216.90,363.39,60.034,1468953904,"201051344001135","219011344069620",26.36,52.30,0,336.94,412.08,208.0,198.8,0.959,482557.6,482557.6,44287,0,0,0,L,1122011218,0,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953932,773671.00
07/19/2016 14:45,2,7.857,ACTIVE,217.35,365.19,59.996,1468953904,"201051344000594","219011344069620",26.92,50.20,0,333.93,415.39,214.2,204.8,0.994,492644.5,492644.5,39769,0,0,0,L,1122011218,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953933,773672.00
07/19/2016 14:45,2,7.803,ACTIVE,217.35,362.19,59.986,1468953904,"201051344001203","219011344069620",26.56,48.50,0,336.94,412.68,209.9,200.7,0.977,490195.9,490195.9,44348,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953934,773673.00
07/19/2016 14:45,2,7.260,ACTIVE,213.29,355.58,59.986,1468953904,"274151322000054","219011344069620",24.37,64.00,0,330.33,386.83,179.1,170.9,0.689,737096.0,737096.0,32857,0,0,0,L,1151911521,0,122.46,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953935,773674.00
07/19/2016 14:45,2,7.844,ACTIVE,218.03,364.29,59.981,1468953904,"201051344000867","219011344069620",26.52,51.80,0,334.54,412.08,210.6,201.3,0.963,480019.4,480019.4,39777,0,0,0,L,1122011218,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953936,773675.00
07/19/2016 14:45,2,7.660,ACTIVE,217.35,367.30,59.949,1468953904,"201051344001093","219011344069620",26.56,48.00,0,336.04,412.08,206.0,196.9,0.955,488046.1,488046.1,44237,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953937,773676.00
07/19/2016 14:45,2,7.947,ACTIVE,218.93,365.80,59.954,1468953904,"201051344000900","219011344069620",26.52,48.50,0,334.24,416.59,213.5,204.1,0.963,496148.6,496148.6,39165,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953938,773677.00
07/19/2016 14:45,2,7.748,ACTIVE,218.71,367.60,59.991,1468953904,"201051344000648","219011344069620",26.64,47.80,0,336.04,416.59,209.0,199.8,0.968,486579.0,486579.0,39458,0,0,0,L,1122011218,0,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953939,773678.00
07/19/2016 14:45,2,7.797,ACTIVE,218.93,365.19,59.970,1468953904,"201051344000569","219011344069620",26.44,49.30,0,335.14,414.79,208.7,199.5,0.968,496870.2,496870.2,39081,0,0,0,L,1122011218,0,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953940,773679.00
07/19/2016 14:45,2,7.768,ACTIVE,219.39,368.20,59.986,1468953904,"201051344000983","219011344069620",26.88,50.60,0,335.74,415.99,211.2,201.9,0.994,488706.2,488706.2,39574,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953941,773680.00
07/19/2016 14:45,2,7.771,ACTIVE,219.39,366.40,59.996,1468953904,"201051344001158","219011344069620",26.42,50.00,0,336.04,415.99,208.1,199.0,0.972,481870.3,481870.3,39843,0,0,0,L,1122011218,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953941,773681.00
07/19/2016 14:45,2,7.758,ACTIVE,219.39,367.00,59.981,1468953904,"201051344000576","219011344069620",26.56,49.00,0,336.04,416.59,208.5,199.3,0.959,489191.3,489191.3,39244,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953942,773682.00
07/19/2016 14:45,2,7.262,ACTIVE,213.29,346.56,59.970,1468953904,"274151322000087","219011344069620",24.29,74.30,0,330.33,384.73,178.7,170.6,0.672,710053.3,710053.3,33024,0,0,0,L,1151911521,0,122.46,122.91,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468953943,773683.00
07/19/2016 15:00,2,7.693,ACTIVE,219.16,366.70,59.975,1468954803,"201051344000645","219011344069620",26.24,49.80,0,335.44,410.58,204.4,195.4,0.941,488813.6,488813.6,39372,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954804,773684.00
07/19/2016 15:00,2,6.938,ACTIVE,213.29,346.26,59.981,1468954803,"274151322000085","219011344069620",24.47,60.50,0,330.93,384.73,171.8,163.9,0.645,738009.6,738009.6,32863,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954805,773685.00
07/19/2016 15:00,2,7.590,ACTIVE,218.26,365.49,59.981,1468954803,"201051344000633","219011344069620",26.90,50.00,0,334.24,411.18,206.9,197.8,0.977,480045.5,480045.5,39859,0,0,0,L,1122011218,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954806,773686.00
07/19/2016 15:00,2,7.615,ACTIVE,219.61,367.90,59.991,1468954803,"201051344000469","219011344069620",26.48,47.00,0,335.74,411.48,204.2,195.1,0.946,482078.3,482078.3,39801,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954807,773687.00
07/19/2016 15:00,2,7.449,ACTIVE,216.22,361.89,59.991,1468954803,"201051344000646","219011344069620",27.04,46.40,0,335.74,411.78,203.9,194.9,0.959,483866.7,483866.7,44345,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954808,773688.00
07/19/2016 15:00,2,7.084,ACTIVE,213.51,370.30,59.965,1468954803,"274151322000052","219011344069620",26.42,64.00,0,329.43,389.24,189.3,180.8,0.742,755236.3,755236.3,33106,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954809,773689.00
07/19/2016 15:00,2,7.629,ACTIVE,217.80,364.89,59.986,1468954803,"201051344000585","219011344069620",26.80,48.30,0,336.64,411.48,207.1,197.9,0.977,492182.2,492182.2,44351,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954810,773690.00
07/19/2016 15:00,2,7.436,ACTIVE,215.77,360.99,59.986,1468954803,"201051344001230","219011344069620",27.21,42.30,0,329.13,408.48,204.9,195.9,0.963,487280.6,487280.6,44166,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954811,773691.00
07/19/2016 15:00,2,7.373,ACTIVE,217.58,365.19,59.986,1468954803,"201051344000582","219011344069620",27.19,49.50,0,336.34,412.38,203.1,194.1,0.941,480309.6,480309.6,44293,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954812,773692.00
07/19/2016 15:00,2,7.484,ACTIVE,216.22,362.49,60.018,1468954803,"201051344000955","219011344069620",26.78,48.50,0,333.03,409.68,203.0,194.0,0.955,493519.8,493519.8,44244,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954813,773693.00
07/19/2016 15:00,2,4.756,ACTIVE,213.29,403.67,59.986,1468954803,"274151322000094","219011344069620",37.07,60.30,0,372.71,443.04,177.1,169.0,0.707,615703.4,615703.4,34262,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954814,773694.00
07/19/2016 15:00,2,7.654,ACTIVE,218.93,365.80,59.981,1468954803,"201051344000579","219011344069620",27.17,47.00,0,336.34,415.39,210.6,201.3,0.999,496079.1,496079.1,19866,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954815,773695.00
07/19/2016 15:00,2,7.568,ACTIVE,216.00,362.19,59.965,1468954803,"201051344000890","219011344069620",26.76,44.00,0,336.64,411.18,205.0,196.0,0.937,490762.7,490762.7,44253,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954816,773696.00
07/19/2016 15:00,2,7.475,ACTIVE,216.90,363.99,59.991,1468954803,"201051344000438","219011344069620",26.92,46.60,0,336.34,412.08,203.8,194.8,0.968,492461.1,492461.1,44259,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954817,773697.00
07/19/2016 15:00,2,7.428,ACTIVE,216.45,362.49,59.991,1468954803,"201051344000417","219011344069620",26.74,47.30,0,336.64,409.98,201.0,192.1,0.963,484304.1,484304.1,44415,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954818,773698.00
07/19/2016 15:00,2,7.092,ACTIVE,212.83,368.20,59.981,1468954803,"274151322000083","219011344069620",26.46,62.50,0,330.63,389.54,189.8,181.3,0.742,748419.5,748419.5,33186,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954818,773699.00
07/19/2016 15:00,2,7.449,ACTIVE,213.96,375.71,59.981,1468954803,"274151322000076","219011344069620",26.88,63.00,0,330.33,391.64,202.6,193.6,0.809,797842.2,797842.2,33195,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954819,773700.00
07/19/2016 15:00,2,7.699,ACTIVE,217.58,364.89,59.991,1468954803,"201051344000868","219011344069620",26.24,48.30,0,335.44,411.48,204.5,195.4,0.924,481004.1,481004.1,39517,0,0,0,L,1122011218,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954820,773701.00
07/19/2016 15:00,2,7.549,ACTIVE,213.06,346.86,59.954,1468954803,"274151322000095","219011344069620",26.62,61.30,0,329.73,392.85,203.4,194.4,0.747,789703.0,789703.0,33109,0,0,0,L,1151911521,0,122.68,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954821,773702.00
07/19/2016 15:00,2,7.691,ACTIVE,219.61,368.50,59.986,1468954803,"201051344000988","219011344069620",26.08,49.30,0,336.04,415.09,203.3,194.3,0.950,477623.7,477623.7,39805,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954822,773703.00
07/19/2016 15:00,2,7.613,ACTIVE,217.35,363.39,59.986,1468954803,"201051344001025","219011344069620",26.60,50.00,0,337.24,411.78,205.0,196.0,0.928,491449.1,491449.1,44308,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954823,773704.00
07/19/2016 15:00,2,7.568,ACTIVE,219.39,367.90,59.986,1468954803,"201051344000458","219011344069620",27.06,50.60,0,336.34,412.38,207.4,198.3,0.986,488494.6,488494.6,39724,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954824,773705.00
07/19/2016 15:00,2,7.572,ACTIVE,219.84,367.90,59.981,1468954803,"201051344000853","219011344069620",26.78,49.30,0,338.74,415.09,205.4,196.3,0.968,487572.0,487572.0,39337,0,0,0,L,1122011218,0,124.94,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954825,773706.00
07/19/2016 15:00,2,7.545,ACTIVE,216.22,363.09,59.981,1468954803,"201051344000685","219011344069620",27.08,43.80,0,336.94,411.48,207.0,197.9,1.008,491756.1,491756.1,44179,0,0,0,L,1122011218,0,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954826,773707.00
07/19/2016 15:00,2,7.539,ACTIVE,217.35,363.69,59.986,1468954803,"201051344000917","219011344069620",26.84,50.40,0,336.64,411.78,204.9,195.9,0.977,488634.4,488634.4,44179,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954827,773708.00
07/19/2016 15:00,2,7.525,ACTIVE,216.22,363.69,59.991,1468954803,"201051344001145","219011344069620",27.37,45.30,0,336.64,411.78,208.7,199.5,0.968,493818.6,493818.6,44027,0,0,0,L,1122011218,0,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954828,773709.00
07/19/2016 15:00,2,7.527,ACTIVE,217.80,365.80,60.007,1468954803,"201051344000651","219011344069620",26.70,51.50,0,335.74,411.78,203.3,194.3,0.928,486576.9,486576.9,44365,0,0,0,L,1122011218,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954829,773710.00
07/19/2016 15:00,2,6.936,ACTIVE,213.06,370.30,59.991,1468954803,"274151322000088","219011344069620",24.83,60.30,0,330.93,385.93,174.3,166.3,0.681,721974.4,721974.4,32825,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954829,773711.00
07/19/2016 15:00,2,4.820,ACTIVE,214.19,404.27,59.981,1468954803,"274151322000068","219011344069620",36.30,58.80,0,372.71,441.54,176.6,168.5,0.676,615783.1,615783.1,34475,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954830,773712.00
07/19/2016 15:00,2,7.506,ACTIVE,217.35,363.39,59.986,1468954803,"201051344001135","219011344069620",26.84,50.80,0,336.94,411.18,204.0,195.0,0.941,482606.8,482606.8,44288,0,0,0,L,1122011218,0,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954831,773713.00
07/19/2016 15:00,2,7.705,ACTIVE,217.58,366.70,59.996,1468954803,"201051344000594","219011344069620",27.02,49.00,0,335.74,414.19,210.8,201.5,0.977,492695.2,492695.2,39770,0,0,0,L,1122011218,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954832,773714.00
07/19/2016 15:00,2,7.508,ACTIVE,217.58,364.29,59.975,1468954803,"201051344001203","219011344069620",26.94,47.30,0,337.54,412.38,204.8,195.7,0.986,490245.4,490245.4,44349,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954833,773715.00
07/19/2016 15:00,2,6.998,ACTIVE,213.51,371.51,59.986,1468954803,"274151322000054","219011344069620",24.77,62.80,0,330.33,386.53,175.5,167.5,0.676,737138.2,737138.2,32858,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954834,773716.00
07/19/2016 15:00,2,7.686,ACTIVE,218.26,364.89,59.986,1468954803,"201051344000867","219011344069620",26.48,50.80,0,335.74,411.18,206.0,196.9,0.937,480069.1,480069.1,39778,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954835,773717.00
07/19/2016 15:00,2,7.297,ACTIVE,217.80,367.00,59.981,1468954803,"201051344001093","219011344069620",27.12,47.00,0,336.34,411.18,200.4,191.5,0.919,488094.6,488094.6,44238,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954836,773718.00
07/19/2016 15:00,2,7.711,ACTIVE,219.16,366.40,60.012,1468954803,"201051344000900","219011344069620",26.72,48.30,0,334.84,412.08,208.7,199.5,0.941,496199.0,496199.0,39166,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954837,773719.00
07/19/2016 15:00,2,7.467,ACTIVE,218.93,366.40,59.975,1468954803,"201051344000648","219011344069620",27.08,48.00,0,335.44,412.38,204.6,195.6,0.950,486628.3,486628.3,39459,0,0,0,L,1122011218,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954838,773720.00
07/19/2016 15:00,2,7.598,ACTIVE,219.39,367.00,59.954,1468954803,"201051344000569","219011344069620",26.46,49.00,0,335.44,411.18,203.7,194.7,0.946,496919.3,496919.3,39082,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954839,773721.00
07/19/2016 15:00,2,7.533,ACTIVE,219.16,367.30,59.981,1468954803,"201051344000983","219011344069620",27.04,49.80,0,335.14,412.38,206.2,197.1,0.968,488756.0,488756.0,39575,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954840,773722.00
07/19/2016 15:00,2,7.598,ACTIVE,219.84,367.90,59.996,1468954803,"201051344001158","219011344069620",26.48,49.00,0,335.74,410.88,203.7,194.7,0.946,481919.4,481919.4,39844,0,0,0,L,1122011218,0,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954841,773723.00
07/19/2016 15:00,2,7.510,ACTIVE,219.39,367.00,60.007,1468954803,"201051344000576","219011344069620",26.80,48.00,0,335.74,411.48,203.8,194.8,0.941,489240.4,489240.4,39245,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954841,773724.00
07/19/2016 15:00,2,6.947,ACTIVE,213.29,361.89,59.981,1468954803,"274151322000087","219011344069620",24.85,73.70,0,329.73,384.73,174.8,166.8,0.667,710095.4,710095.4,33025,0,0,0,L,1151911521,0,122.68,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468954842,773725.00
07/19/2016 15:15,2,7.439,ACTIVE,218.93,365.49,59.959,1468955703,"201051344000645","219011344069620",26.54,49.50,0,336.04,409.38,200.0,191.1,0.910,488862.0,488862.0,39373,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955705,773726.00
07/19/2016 15:15,2,6.877,ACTIVE,213.51,361.59,59.954,1468955703,"274151322000085","219011344069620",24.11,60.50,0,331.23,383.53,167.9,160.1,0.672,738050.1,738050.1,32864,0,0,0,L,1151911521,0,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955706,773727.00
07/19/2016 15:15,2,7.387,ACTIVE,218.03,366.40,59.949,1468955703,"201051344000633","219011344069620",27.04,49.30,0,334.24,409.98,202.2,193.2,0.950,480094.4,480094.4,39860,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955707,773728.00
07/19/2016 15:15,2,7.502,ACTIVE,219.61,366.10,60.007,1468955703,"201051344000469","219011344069620",26.36,46.40,0,335.44,413.89,200.3,191.4,0.946,482126.7,482126.7,39802,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955707,773729.00
07/19/2016 15:15,2,7.350,ACTIVE,216.00,361.29,59.922,1468955703,"201051344000646","219011344069620",26.78,46.60,0,332.73,410.58,199.4,190.5,0.941,483915.0,483915.0,44346,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955708,773730.00
07/19/2016 15:15,2,6.994,ACTIVE,213.51,351.37,59.944,1468955703,"274151322000052","219011344069620",26.26,62.80,0,330.03,388.04,186.1,177.7,0.734,755281.2,755281.2,33107,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955709,773731.00
07/19/2016 15:15,2,7.541,ACTIVE,217.35,362.49,59.944,1468955703,"201051344000585","219011344069620",26.54,48.00,0,324.62,415.39,202.6,193.6,0.950,492231.1,492231.1,44352,0,0,0,L,1122011218,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955710,773732.00
07/19/2016 15:15,2,7.363,ACTIVE,215.77,362.19,59.933,1468955703,"201051344001230","219011344069620",26.88,42.30,0,330.63,408.48,200.3,191.4,0.937,487329.0,487329.0,44167,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955711,773733.00
07/19/2016 15:15,2,7.250,ACTIVE,217.13,363.69,59.965,1468955703,"201051344000582","219011344069620",27.04,50.20,0,336.04,412.08,198.4,189.6,0.910,480357.6,480357.6,44294,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955712,773734.00
07/19/2016 15:15,2,7.336,ACTIVE,216.00,361.29,59.944,1468955703,"201051344000955","219011344069620",26.76,48.50,0,335.44,409.38,198.7,189.9,0.941,493567.9,493567.9,44245,0,0,0,L,1122011218,0,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955713,773735.00
07/19/2016 15:15,2,4.582,ACTIVE,213.51,406.37,59.954,1468955703,"274151322000094","219011344069620",37.31,59.30,0,374.81,441.54,172.5,164.6,0.681,615745.4,615745.4,34263,0,0,0,L,1151911521,0,122.01,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955714,773736.00
07/19/2016 15:15,2,7.562,ACTIVE,219.39,366.10,59.912,1468955703,"201051344000579","219011344069620",26.96,46.60,0,336.34,415.99,206.3,197.2,0.977,496129.0,496129.0,19867,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955715,773737.00
07/19/2016 15:15,2,7.293,ACTIVE,216.00,361.29,59.944,1468955703,"201051344000890","219011344069620",27.10,44.00,0,330.93,409.98,200.0,191.1,0.919,490811.1,490811.1,44254,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955716,773738.00
07/19/2016 15:15,2,7.338,ACTIVE,216.90,363.69,59.954,1468955703,"201051344000438","219011344069620",26.92,46.40,0,337.54,411.48,200.1,191.2,0.955,492509.5,492509.5,44260,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955717,773739.00
07/19/2016 15:15,2,7.199,ACTIVE,216.22,361.59,59.981,1468955703,"201051344000417","219011344069620",26.94,46.60,0,336.64,409.38,196.2,187.5,0.950,484351.6,484351.6,44416,0,0,0,L,1122011218,0,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955718,773740.00
07/19/2016 15:15,2,6.953,ACTIVE,213.29,356.48,59.954,1468955703,"274151322000083","219011344069620",26.44,62.00,0,330.93,388.64,186.3,177.9,0.742,748464.5,748464.5,33187,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955719,773741.00
07/19/2016 15:15,2,7.285,ACTIVE,214.19,354.37,59.954,1468955703,"274151322000076","219011344069620",26.92,61.70,0,330.63,390.44,198.4,189.6,0.782,797890.2,797890.2,33196,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955720,773742.00
07/19/2016 15:15,2,7.600,ACTIVE,217.80,364.29,59.954,1468955703,"201051344000868","219011344069620",26.00,47.30,0,336.04,410.58,200.1,191.2,0.910,481052.5,481052.5,39518,0,0,0,L,1122011218,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955720,773743.00
07/19/2016 15:15,2,7.354,ACTIVE,213.29,368.20,59.954,1468955703,"274151322000095","219011344069620",26.82,61.00,0,329.73,391.34,199.7,190.8,0.751,789751.2,789751.2,33110,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955721,773744.00
07/19/2016 15:15,2,7.473,ACTIVE,219.39,366.70,59.959,1468955703,"201051344000988","219011344069620",26.38,48.30,0,335.74,414.79,199.3,190.5,0.937,477671.8,477671.8,39806,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955722,773745.00
07/19/2016 15:15,2,7.514,ACTIVE,216.90,361.29,59.917,1468955703,"201051344001025","219011344069620",26.38,49.80,0,332.13,413.59,200.7,191.7,0.906,491497.6,491497.6,44309,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955723,773746.00
