ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 15:15,2,7.389,ACTIVE,219.39,365.49,59.986,1468955703,"201051344000458","219011344069620",27.15,50.00,0,336.34,414.49,203.2,194.2,0.972,488543.7,488543.7,39725,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955724,773747.00
07/19/2016 15:15,2,7.467,ACTIVE,219.84,367.90,59.959,1468955703,"201051344000853","219011344069620",26.56,48.80,0,337.84,414.79,200.8,191.9,0.941,487620.6,487620.6,39338,0,0,0,L,1122011218,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955725,773748.00
07/19/2016 15:15,2,7.383,ACTIVE,215.54,362.79,59.954,1468955703,"201051344000685","219011344069620",27.12,43.60,0,336.94,410.88,202.7,193.7,0.990,491805.1,491805.1,44180,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955726,773749.00
07/19/2016 15:15,2,7.412,ACTIVE,216.90,362.49,59.954,1468955703,"201051344000917","219011344069620",26.76,50.40,0,336.94,410.58,200.8,191.8,0.955,488682.9,488682.9,44180,0,0,0,L,1122011218,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955727,773750.00
07/19/2016 15:15,2,7.393,ACTIVE,215.77,362.49,59.954,1468955703,"201051344001145","219011344069620",27.31,45.30,0,337.24,411.48,204.5,195.4,0.950,493867.9,493867.9,44028,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955728,773751.00
07/19/2016 15:15,2,7.398,ACTIVE,217.35,362.49,59.949,1468955703,"201051344000651","219011344069620",26.62,51.80,0,335.74,410.28,199.3,190.5,0.919,486625.0,486625.0,44366,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955729,773752.00
07/19/2016 15:15,2,6.830,ACTIVE,213.06,353.17,59.954,1468955703,"274151322000088","219011344069620",24.67,58.80,0,331.53,384.73,170.7,162.9,0.663,722015.6,722015.6,32826,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955730,773753.00
07/19/2016 15:15,2,4.539,ACTIVE,214.19,423.50,59.944,1468955703,"274151322000068","219011344069620",37.31,59.00,0,374.21,440.94,172.2,164.3,0.672,615824.9,615824.9,34476,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955731,773754.00
07/19/2016 15:15,2,7.422,ACTIVE,216.90,363.99,59.965,1468955703,"201051344001135","219011344069620",26.56,51.00,0,337.24,410.28,199.6,190.8,0.924,482655.0,482655.0,44289,0,0,0,L,1122011218,0,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955732,773755.00
07/19/2016 15:15,2,7.453,ACTIVE,217.13,367.00,59.970,1468955703,"201051344000594","219011344069620",27.43,47.30,0,336.04,413.29,207.0,197.9,0.963,492745.1,492745.1,39771,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955732,773756.00
07/19/2016 15:15,2,7.371,ACTIVE,217.35,362.49,59.917,1468955703,"201051344001203","219011344069620",26.84,47.50,0,336.94,413.29,200.4,191.5,0.963,490293.8,490293.8,44350,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955733,773757.00
07/19/2016 15:15,2,6.828,ACTIVE,213.51,370.90,59.944,1468955703,"274151322000054","219011344069620",24.83,62.00,0,330.33,385.33,171.7,163.8,0.658,737179.5,737179.5,32859,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955734,773758.00
07/19/2016 15:15,2,7.496,ACTIVE,217.35,364.59,59.954,1468955703,"201051344000867","219011344069620",26.62,51.30,0,334.84,410.88,201.9,193.0,0.937,480117.8,480117.8,39779,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955735,773759.00
07/19/2016 15:15,2,7.209,ACTIVE,216.90,363.39,59.981,1468955703,"201051344001093","219011344069620",26.88,46.40,0,336.34,409.38,196.1,187.4,0.884,488142.0,488142.0,44239,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955736,773760.00
07/19/2016 15:15,2,7.541,ACTIVE,218.26,364.29,59.959,1468955703,"201051344000900","219011344069620",26.72,48.00,0,334.84,411.18,204.0,195.0,0.946,496248.3,496248.3,39167,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955737,773761.00
07/19/2016 15:15,2,7.309,ACTIVE,218.26,366.70,59.965,1468955703,"201051344000648","219011344069620",27.10,47.80,0,335.74,411.78,200.3,191.4,0.932,486676.7,486676.7,39460,0,0,0,L,1122011218,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955738,773762.00
07/19/2016 15:15,2,7.445,ACTIVE,218.48,363.99,59.959,1468955703,"201051344000569","219011344069620",26.44,48.50,0,335.74,410.28,199.4,190.6,0.941,496967.5,496967.5,39083,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955739,773763.00
07/19/2016 15:15,2,7.439,ACTIVE,218.93,366.10,59.959,1468955703,"201051344000983","219011344069620",26.86,50.00,0,335.74,411.18,202.4,193.4,0.950,488804.9,488804.9,39576,0,0,0,L,1122011218,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955740,773764.00
07/19/2016 15:15,2,7.438,ACTIVE,218.93,365.19,59.959,1468955703,"201051344001158","219011344069620",26.58,48.50,0,335.74,413.29,200.3,191.4,0.937,481967.6,481967.6,39845,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955741,773765.00
07/19/2016 15:15,2,7.443,ACTIVE,219.16,366.70,59.965,1468955703,"201051344000576","219011344069620",26.38,47.80,0,335.44,414.49,198.9,190.0,0.919,489288.6,489288.6,39246,0,0,0,L,1122011218,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955742,773766.00
07/19/2016 15:15,2,6.865,ACTIVE,213.51,350.77,59.933,1468955703,"274151322000087","219011344069620",24.71,73.00,0,330.63,384.73,171.8,163.9,0.650,710136.8,710136.8,33026,0,0,0,L,1151911521,0,122.46,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468955743,773767.00
07/19/2016 15:30,2,7.184,ACTIVE,218.71,365.49,59.981,1468956604,"201051344000645","219011344069620",26.78,49.00,0,336.64,407.87,194.5,185.8,0.888,488909.1,488909.1,39374,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956605,773768.00
07/19/2016 15:30,2,6.621,ACTIVE,213.29,343.85,59.970,1468956604,"274151322000085","219011344069620",24.51,60.00,0,331.53,383.23,164.4,156.7,0.636,738089.7,738089.7,32865,0,0,0,L,1151911521,0,122.46,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956606,773769.00
07/19/2016 15:30,2,7.230,ACTIVE,217.80,367.30,59.949,1468956604,"201051344000633","219011344069620",26.92,48.50,0,334.84,408.78,196.9,188.1,0.928,480142.0,480142.0,39861,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956607,773770.00
07/19/2016 15:30,2,7.184,ACTIVE,219.16,366.10,59.996,1468956604,"201051344000469","219011344069620",26.74,46.20,0,335.74,409.08,194.4,185.7,0.915,482173.7,482173.7,39803,0,0,0,L,1122011218,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956608,773771.00
07/19/2016 15:30,2,7.088,ACTIVE,216.00,362.19,59.991,1468956604,"201051344000646","219011344069620",27.14,46.00,0,331.23,409.08,194.7,186.0,0.915,483962.0,483962.0,44347,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956609,773772.00
07/19/2016 15:30,2,6.727,ACTIVE,213.51,350.47,60.002,1468956604,"274151322000052","219011344069620",26.62,62.00,0,330.33,387.44,181.2,172.9,0.712,755324.9,755324.9,33108,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956610,773773.00
07/19/2016 15:30,2,7.244,ACTIVE,217.35,363.99,60.007,1468956604,"201051344000585","219011344069620",26.94,47.80,0,336.34,408.78,197.7,188.9,0.924,492278.9,492278.9,44353,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956611,773774.00
07/19/2016 15:30,2,7.072,ACTIVE,215.54,359.18,59.959,1468956604,"201051344001230","219011344069620",27.29,41.50,0,330.33,403.37,195.4,186.7,0.910,487376.2,487376.2,44168,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956612,773775.00
07/19/2016 15:30,2,7.084,ACTIVE,217.35,365.19,59.949,1468956604,"201051344000582","219011344069620",26.90,49.30,0,336.64,410.28,193.0,184.4,0.888,480404.2,480404.2,44295,0,0,0,L,1122011218,0,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956612,773776.00
07/19/2016 15:30,2,7.105,ACTIVE,215.77,360.99,60.023,1468956604,"201051344000955","219011344069620",27.04,48.30,0,333.03,406.37,194.4,185.8,0.924,493614.8,493614.8,44246,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956613,773777.00
07/19/2016 15:30,2,4.475,ACTIVE,213.51,414.79,59.959,1468956604,"274151322000094","219011344069620",37.25,58.50,0,376.92,441.24,168.4,160.6,0.667,615786.0,615786.0,34264,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956614,773778.00
07/19/2016 15:30,2,7.197,ACTIVE,219.16,365.80,60.002,1468956604,"201051344000579","219011344069620",27.59,46.60,0,336.64,413.29,201.2,192.2,0.955,496177.5,496177.5,19868,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956615,773779.00
07/19/2016 15:30,2,7.113,ACTIVE,216.00,360.99,60.012,1468956604,"201051344000890","219011344069620",27.06,43.20,0,332.43,407.57,194.8,186.1,0.897,490858.3,490858.3,44255,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956616,773780.00
07/19/2016 15:30,2,7.027,ACTIVE,216.90,364.29,59.981,1468956604,"201051344000438","219011344069620",27.41,45.50,0,337.54,409.38,195.2,186.5,0.928,492556.6,492556.6,44261,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956617,773781.00
07/19/2016 15:30,2,7.059,ACTIVE,216.00,360.08,59.928,1468956604,"201051344000417","219011344069620",26.84,45.30,0,333.93,407.57,191.7,183.1,0.915,484398.0,484398.0,44417,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956618,773782.00
07/19/2016 15:30,2,6.713,ACTIVE,212.83,348.96,59.975,1468956604,"274151322000083","219011344069620",26.76,60.50,0,330.63,387.74,181.9,173.7,0.725,748508.4,748508.4,33188,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956619,773783.00
07/19/2016 15:30,2,7.021,ACTIVE,213.96,353.77,59.970,1468956604,"274151322000076","219011344069620",27.19,61.00,0,330.63,389.24,193.4,184.7,0.795,797936.9,797936.9,33197,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956620,773784.00
07/19/2016 15:30,2,7.186,ACTIVE,217.58,364.59,60.002,1468956604,"201051344000868","219011344069620",26.76,46.80,0,336.64,409.08,194.6,185.9,0.884,481099.6,481099.6,39519,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956621,773785.00
07/19/2016 15:30,2,7.119,ACTIVE,212.83,371.51,59.991,1468956604,"274151322000095","219011344069620",26.88,59.30,0,330.03,390.14,193.8,185.2,0.734,789798.1,789798.1,33111,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956622,773786.00
07/19/2016 15:30,2,7.277,ACTIVE,219.39,365.80,59.991,1468956604,"201051344000988","219011344069620",26.32,47.50,0,335.44,413.29,193.9,185.3,0.906,477718.7,477718.7,39807,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956623,773787.00
07/19/2016 15:30,2,7.273,ACTIVE,217.13,361.89,59.991,1468956604,"201051344001025","219011344069620",26.54,49.80,0,337.54,409.38,195.5,186.8,0.888,491544.8,491544.8,44310,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956624,773788.00
07/19/2016 15:30,2,7.133,ACTIVE,219.16,366.40,59.970,1468956604,"201051344000458","219011344069620",27.33,49.30,0,336.94,409.98,197.5,188.7,0.937,488591.4,488591.4,39726,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956624,773789.00
07/19/2016 15:30,2,7.236,ACTIVE,219.39,366.40,60.007,1468956604,"201051344000853","219011344069620",26.68,47.30,0,337.54,412.38,195.5,186.8,0.932,487667.8,487667.8,39339,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956625,773790.00
07/19/2016 15:30,2,7.117,ACTIVE,215.54,362.19,59.981,1468956604,"201051344000685","219011344069620",27.43,43.00,0,334.84,408.78,197.7,188.9,0.963,491852.9,491852.9,44181,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956626,773791.00
07/19/2016 15:30,2,7.082,ACTIVE,216.67,361.29,59.959,1468956604,"201051344000917","219011344069620",27.31,50.20,0,337.24,409.08,196.1,187.3,0.937,488730.1,488730.1,44181,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956627,773792.00
07/19/2016 15:30,2,7.158,ACTIVE,216.00,361.59,59.981,1468956604,"201051344001145","219011344069620",27.45,44.00,0,336.64,409.68,199.1,190.2,0.928,493916.0,493916.0,44029,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956628,773793.00
07/19/2016 15:30,2,7.135,ACTIVE,217.35,364.89,59.996,1468956604,"201051344000651","219011344069620",26.86,51.50,0,335.44,409.08,194.1,185.4,0.888,486671.9,486671.9,44367,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956629,773794.00
07/19/2016 15:30,2,6.566,ACTIVE,213.29,357.68,59.965,1468956604,"274151322000088","219011344069620",25.01,57.30,0,330.33,383.83,166.3,158.6,0.628,722055.7,722055.7,32827,0,0,0,L,1151911521,0,122.91,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956630,773795.00
07/19/2016 15:30,2,4.510,ACTIVE,213.96,408.48,60.012,1468956604,"274151322000068","219011344069620",36.68,58.00,0,375.71,440.04,167.8,160.1,0.636,615865.5,615865.5,34477,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956631,773796.00
07/19/2016 15:30,2,7.115,ACTIVE,216.90,362.49,59.975,1468956604,"201051344001135","219011344069620",26.98,50.40,0,337.54,408.78,194.2,185.5,0.902,482702.0,482702.0,44290,0,0,0,L,1122011218,0,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956632,773797.00
07/19/2016 15:30,2,7.201,ACTIVE,217.13,363.39,59.991,1468956604,"201051344000594","219011344069620",27.59,46.80,0,336.04,412.68,201.2,192.3,0.924,492793.6,492793.6,39772,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956633,773798.00
07/19/2016 15:30,2,7.191,ACTIVE,217.13,363.69,59.986,1468956604,"201051344001203","219011344069620",26.78,47.50,0,337.54,409.08,194.9,186.2,0.924,490340.9,490340.9,44351,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956634,773799.00
07/19/2016 15:30,2,6.639,ACTIVE,213.06,372.71,59.991,1468956604,"274151322000054","219011344069620",24.95,61.00,0,331.23,385.03,167.8,160.0,0.654,737220.0,737220.0,32860,0,0,0,L,1151911521,0,122.23,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956635,773800.00
07/19/2016 15:30,2,7.223,ACTIVE,217.80,364.89,60.028,1468956604,"201051344000867","219011344069620",26.86,50.00,0,335.74,408.78,196.4,187.7,0.906,480165.3,480165.3,39780,0,0,0,L,1122011218,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956636,773801.00
07/19/2016 15:30,2,7.004,ACTIVE,217.13,363.39,59.981,1468956604,"201051344001093","219011344069620",26.96,45.50,0,336.64,408.48,191.2,182.7,0.888,488188.2,488188.2,44240,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956637,773802.00
07/19/2016 15:30,2,7.209,ACTIVE,218.48,366.70,60.012,1468956604,"201051344000900","219011344069620",27.14,47.50,0,335.14,410.58,198.1,189.3,0.897,496296.3,496296.3,39168,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956638,773803.00
07/19/2016 15:30,2,7.086,ACTIVE,218.48,364.89,59.975,1468956604,"201051344000648","219011344069620",27.15,46.80,0,336.34,409.68,194.9,186.2,0.902,486723.9,486723.9,39461,0,0,0,L,1122011218,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956639,773804.00
07/19/2016 15:30,2,7.154,ACTIVE,218.93,364.89,59.981,1468956604,"201051344000569","219011344069620",26.78,48.50,0,335.44,408.48,193.8,185.2,0.902,497014.5,497014.5,39084,0,0,0,L,1122011218,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956640,773805.00
07/19/2016 15:30,2,7.166,ACTIVE,218.93,364.89,59.975,1468956604,"201051344000983","219011344069620",27.10,49.80,0,335.44,409.68,196.7,187.9,0.919,488852.4,488852.4,39577,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956641,773806.00
07/19/2016 15:30,2,7.225,ACTIVE,219.16,364.59,60.028,1468956604,"201051344001158","219011344069620",26.64,47.80,0,335.14,408.78,194.8,186.1,0.906,482014.7,482014.7,39846,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956642,773807.00
07/19/2016 15:30,2,7.078,ACTIVE,218.93,366.40,59.954,1468956604,"201051344000576","219011344069620",27.02,47.30,0,335.14,408.78,193.6,185.0,0.910,489335.5,489335.5,39247,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956643,773808.00
07/19/2016 15:30,2,6.594,ACTIVE,213.29,369.70,59.991,1468956604,"274151322000087","219011344069620",25.11,70.70,0,331.23,383.53,167.6,159.8,0.628,710177.2,710177.2,33027,0,0,0,L,1151911521,0,122.46,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468956644,773809.00
07/19/2016 15:45,2,6.826,ACTIVE,218.48,362.19,59.975,1468957503,"201051344000645","219011344069620",26.94,48.50,0,336.64,406.97,186.2,177.8,0.853,488954.4,488954.4,39375,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957504,773810.00
07/19/2016 15:45,2,6.303,ACTIVE,213.51,369.10,59.938,1468957503,"274151322000085","219011344069620",24.65,59.30,0,332.13,383.23,157.4,150.0,0.623,738127.9,738127.9,32866,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957505,773811.00
07/19/2016 15:45,2,6.840,ACTIVE,217.58,365.49,59.981,1468957503,"201051344000633","219011344069620",27.21,48.30,0,335.74,407.87,188.4,180.0,0.888,480187.9,480187.9,39862,0,0,0,L,1122011218,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957506,773812.00
07/19/2016 15:45,2,6.824,ACTIVE,219.16,366.70,59.949,1468957503,"201051344000469","219011344069620",26.94,45.30,0,336.04,410.28,186.1,177.7,0.871,482219.1,482219.1,39804,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957507,773813.00
07/19/2016 15:45,2,6.752,ACTIVE,216.00,360.38,59.975,1468957503,"201051344000646","219011344069620",27.15,44.50,0,331.83,407.27,185.6,177.2,0.875,484007.3,484007.3,44348,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957508,773814.00
07/19/2016 15:45,2,6.416,ACTIVE,213.29,363.99,59.933,1468957503,"274151322000052","219011344069620",26.70,59.80,0,331.23,386.53,173.5,165.5,0.689,755367.0,755367.0,33109,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957509,773815.00
07/19/2016 15:45,2,7.002,ACTIVE,217.13,362.49,59.917,1468957503,"201051344000585","219011344069620",26.72,47.00,0,336.34,407.57,189.5,181.0,0.879,492325.0,492325.0,44354,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957510,773816.00
07/19/2016 15:45,2,6.770,ACTIVE,215.77,359.48,59.959,1468957503,"201051344001230","219011344069620",27.23,40.60,0,330.33,402.16,186.7,178.2,0.875,487421.6,487421.6,44169,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957511,773817.00
07/19/2016 15:45,2,6.850,ACTIVE,217.13,360.99,59.970,1468957503,"201051344000582","219011344069620",26.62,49.00,0,336.94,408.48,184.8,176.4,0.862,480449.3,480449.3,44296,0,0,0,L,1122011218,0,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957512,773818.00
07/19/2016 15:45,2,6.723,ALERT,216.00,360.38,59.981,1468957503,"201051344000955","219011344069620",27.14,47.00,0,302.68,405.47,184.8,176.5,0.884,493659.7,493659.7,44247,0,0,0,L,1122011218,0,123.36,122.91,0002,41,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957514,773819.00
07/19/2016 15:45,2,4.268,ACTIVE,213.06,408.48,59.965,1468957503,"274151322000094","219011344069620",37.03,56.80,0,377.22,442.74,160.8,153.3,0.641,615825.2,615825.2,34265,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957515,773820.00
07/19/2016 15:45,2,6.926,ACTIVE,218.93,366.70,59.975,1468957503,"201051344000579","219011344069620",27.35,45.00,0,336.04,411.18,191.9,183.3,0.906,496224.3,496224.3,19869,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957516,773821.00
07/19/2016 15:45,2,6.742,ACTIVE,216.00,359.78,60.002,1468957503,"201051344000890","219011344069620",27.29,42.80,0,331.53,406.07,186.4,178.0,0.844,490903.8,490903.8,44256,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957517,773822.00
07/19/2016 15:45,2,6.713,ACTIVE,216.45,362.79,59.981,1468957503,"201051344000438","219011344069620",27.35,45.50,0,312.59,413.59,185.8,177.5,0.888,492602.0,492602.0,44262,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957518,773823.00
07/19/2016 15:45,2,6.764,ACTIVE,216.00,361.29,59.944,1468957503,"201051344000417","219011344069620",26.72,45.00,0,336.64,406.37,183.0,174.7,0.879,484442.7,484442.7,44418,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957518,773824.00
07/19/2016 15:45,2,6.430,ACTIVE,212.61,360.08,59.965,1468957503,"274151322000083","219011344069620",26.76,58.80,0,331.53,386.53,174.0,166.1,0.698,748550.8,748550.8,33189,0,0,0,L,1151911521,0,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957519,773825.00
07/19/2016 15:45,2,6.742,ACTIVE,213.74,350.47,59.965,1468957503,"274151322000076","219011344069620",27.06,60.00,0,331.53,388.04,184.6,176.2,0.720,797981.9,797981.9,33198,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957520,773826.00
07/19/2016 15:45,2,6.873,ACTIVE,217.35,361.89,59.959,1468957503,"201051344000868","219011344069620",26.76,46.40,0,336.34,408.18,186.0,177.6,0.844,481145.0,481145.0,39520,0,0,0,L,1122011218,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957521,773827.00
07/19/2016 15:45,2,6.744,ACTIVE,213.06,362.19,59.975,1468957503,"274151322000095","219011344069620",27.17,58.30,0,331.23,390.14,185.4,177.0,0.703,789843.3,789843.3,33112,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957522,773828.00
07/19/2016 15:45,2,6.959,ACTIVE,218.71,364.59,59.970,1468957503,"201051344000988","219011344069620",26.34,46.60,0,335.44,411.48,185.6,177.2,0.875,477764.0,477764.0,39808,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957523,773829.00
07/19/2016 15:45,2,6.969,ACTIVE,216.90,361.89,59.996,1468957503,"201051344001025","219011344069620",26.52,48.30,0,337.84,406.97,187.0,178.6,0.840,491590.4,491590.4,44311,0,0,0,L,1122011218,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957524,773830.00
07/19/2016 15:45,2,6.887,ACTIVE,218.93,364.29,59.938,1468957503,"201051344000458","219011344069620",27.14,48.80,0,336.64,410.88,189.2,180.6,0.902,488637.5,488637.5,39727,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957525,773831.00
07/19/2016 15:45,2,6.852,ACTIVE,218.93,364.59,59.970,1468957503,"201051344000853","219011344069620",26.90,47.80,0,336.94,410.88,186.6,178.2,0.884,487713.4,487713.4,39340,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957526,773832.00
07/19/2016 15:45,2,6.850,ACTIVE,215.54,360.08,60.002,1468957503,"201051344000685","219011344069620",27.17,42.80,0,332.73,406.97,188.5,180.0,0.924,491898.9,491898.9,44182,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957527,773833.00
07/19/2016 15:45,2,6.887,ACTIVE,216.67,360.08,60.007,1468957503,"201051344000917","219011344069620",26.84,48.80,0,336.04,407.57,187.0,178.6,0.893,488775.7,488775.7,44182,0,0,0,L,1122011218,0,123.81,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957528,773834.00
07/19/2016 15:45,2,6.773,ACTIVE,215.77,360.69,59.996,1468957503,"201051344001145","219011344069620",27.71,44.30,0,333.33,407.57,190.0,181.5,0.893,493962.5,493962.5,44030,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957528,773835.00
07/19/2016 15:45,2,6.748,ACTIVE,217.13,363.09,59.959,1468957503,"201051344000651","219011344069620",27.10,51.00,0,336.94,407.57,185.3,176.9,0.853,486717.1,486717.1,44368,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957529,773836.00
07/19/2016 15:45,2,6.262,ACTIVE,212.83,346.86,59.981,1468957503,"274151322000088","219011344069620",25.15,56.50,0,332.43,383.83,159.4,151.9,0.610,722094.5,722094.5,32828,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957530,773837.00
07/19/2016 15:45,2,4.299,ACTIVE,213.74,414.49,59.991,1468957503,"274151322000068","219011344069620",36.92,56.50,0,372.71,438.83,160.4,152.9,0.610,615904.6,615904.6,34478,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957531,773838.00
07/19/2016 15:45,2,6.875,ACTIVE,216.67,360.38,59.996,1468957503,"201051344001135","219011344069620",26.68,50.60,0,337.54,406.97,185.6,177.2,0.857,482747.3,482747.3,44291,0,0,0,L,1122011218,0,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957532,773839.00
07/19/2016 15:45,2,6.881,ACTIVE,216.67,362.79,59.996,1468957503,"201051344000594","219011344069620",27.57,46.40,0,335.44,409.98,192.0,183.4,0.897,492840.5,492840.5,39773,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957533,773840.00
07/19/2016 15:45,2,6.830,ACTIVE,216.90,361.89,59.981,1468957503,"201051344001203","219011344069620",26.96,46.40,0,323.72,416.59,186.4,178.0,0.879,490386.4,490386.4,44352,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957534,773841.00
07/19/2016 15:45,2,6.334,ACTIVE,213.06,371.51,59.954,1468957503,"274151322000054","219011344069620",25.07,60.30,0,332.13,384.43,160.7,153.1,0.632,737259.0,737259.0,32861,0,0,0,L,1151911521,0,122.46,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957535,773842.00
07/19/2016 15:45,2,6.953,ACTIVE,217.58,360.38,59.991,1468957503,"201051344000867","219011344069620",26.64,49.30,0,336.94,407.57,187.5,179.0,0.866,480211.1,480211.1,39781,0,0,0,L,1122011218,0,124.04,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957536,773843.00
07/19/2016 15:45,2,6.660,ACTIVE,216.90,361.29,59.938,1468957503,"201051344001093","219011344069620",27.04,45.80,0,318.30,416.89,182.4,174.1,0.835,488232.7,488232.7,44241,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957537,773844.00
07/19/2016 15:45,2,6.881,ACTIVE,218.03,364.29,59.949,1468957503,"201051344000900","219011344069620",27.19,47.30,0,335.14,408.48,189.5,181.0,0.857,496342.5,496342.5,39169,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957538,773845.00
07/19/2016 15:45,2,6.756,ACTIVE,218.26,363.39,60.012,1468957503,"201051344000648","219011344069620",27.21,46.20,0,336.04,408.18,186.1,177.7,0.871,486769.2,486769.2,39462,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957538,773846.00
07/19/2016 15:45,2,6.875,ACTIVE,218.48,365.19,59.991,1468957503,"201051344000569","219011344069620",26.64,47.50,0,335.44,407.57,185.5,177.1,0.871,497059.6,497059.6,39085,0,0,0,L,1122011218,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957539,773847.00
07/19/2016 15:45,2,6.770,ACTIVE,218.71,365.19,60.007,1468957503,"201051344000983","219011344069620",27.41,48.80,0,335.74,407.57,188.0,179.5,0.884,488898.2,488898.2,39578,0,0,0,L,1122011218,0,124.27,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957540,773848.00
07/19/2016 15:45,2,6.895,ACTIVE,218.71,364.89,59.991,1468957503,"201051344001158","219011344069620",26.64,47.00,0,335.44,407.27,186.0,177.6,0.871,482060.0,482060.0,39847,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957541,773849.00
07/19/2016 15:45,2,6.807,ACTIVE,218.48,364.89,59.981,1468957503,"201051344000576","219011344069620",26.86,47.30,0,335.74,409.08,185.2,176.8,0.857,489380.5,489380.5,39248,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957542,773850.00
07/19/2016 15:45,2,6.295,ACTIVE,213.06,354.97,59.986,1468957503,"274151322000087","219011344069620",25.21,70.30,0,332.13,382.93,160.7,153.1,0.601,710216.2,710216.2,33028,0,0,0,L,1151911521,0,122.23,122.91,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468957543,773851.00
07/19/2016 16:00,2,6.580,ACTIVE,218.48,363.39,59.938,1468958403,"201051344000645","219011344069620",26.66,48.80,0,336.94,404.27,177.6,169.5,0.822,488997.7,488997.7,39376,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958404,773852.00
07/19/2016 16:00,2,6.033,ACTIVE,213.06,366.40,59.928,1468958403,"274151322000085","219011344069620",24.71,57.70,0,332.73,381.12,151.0,143.8,0.601,738164.7,738164.7,32867,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958405,773853.00
07/19/2016 16:00,2,6.562,ACTIVE,217.80,364.89,59.949,1468958403,"201051344000633","219011344069620",27.17,47.30,0,335.14,405.77,180.6,172.3,0.871,480231.9,480231.9,39863,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958406,773854.00
07/19/2016 16:00,2,6.512,ACTIVE,218.93,363.69,59.933,1468958403,"201051344000469","219011344069620",27.00,44.80,0,336.34,405.17,177.9,169.8,0.844,482262.5,482262.5,39805,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958407,773855.00
07/19/2016 16:00,2,6.461,ACTIVE,215.77,361.29,59.938,1468958403,"201051344000646","219011344069620",27.21,44.30,0,331.53,404.57,178.1,170.0,0.849,484050.7,484050.7,44349,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958408,773856.00
07/19/2016 16:00,2,6.084,ACTIVE,213.06,346.26,59.975,1468958403,"274151322000052","219011344069620",27.02,58.30,0,331.83,385.03,166.3,158.6,0.658,755407.5,755407.5,33110,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958409,773857.00
07/19/2016 16:00,2,6.766,ACTIVE,216.90,362.79,59.981,1468958403,"201051344000585","219011344069620",26.50,46.60,0,336.04,405.17,181.6,173.3,0.844,492369.2,492369.2,44355,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958410,773858.00
07/19/2016 16:00,2,6.355,ACTIVE,215.54,358.58,59.986,1468958403,"201051344001230","219011344069620",27.77,40.60,0,330.93,399.46,178.6,170.5,0.840,487465.2,487465.2,44170,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958411,773859.00
07/19/2016 16:00,2,6.451,ACTIVE,217.13,361.29,59.970,1468958403,"201051344000582","219011344069620",27.15,48.80,0,336.94,406.37,177.3,169.2,0.818,480492.5,480492.5,44297,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958412,773860.00
07/19/2016 16:00,2,6.396,ACTIVE,215.77,358.88,59.959,1468958403,"201051344000955","219011344069620",27.41,47.30,0,331.53,402.46,177.7,169.6,0.844,493702.9,493702.9,44249,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958413,773861.00
07/19/2016 16:00,2,4.057,ACTIVE,213.06,405.77,59.959,1468958403,"274151322000094","219011344069620",37.51,56.50,0,380.82,440.34,153.8,146.5,0.597,615862.5,615862.5,34266,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958414,773862.00
07/19/2016 16:00,2,6.518,ACTIVE,218.71,363.99,59.975,1468958403,"201051344000579","219011344069620",27.99,44.80,0,336.94,407.27,184.7,176.3,0.875,496269.2,496269.2,19870,0,0,0,L,1122011218,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958415,773863.00
07/19/2016 16:00,2,6.523,ACTIVE,216.00,360.99,59.996,1468958403,"201051344000890","219011344069620",27.04,43.00,0,332.13,403.67,178.6,170.5,0.818,490947.3,490947.3,44257,0,0,0,L,1122011218,0,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958416,773864.00
07/19/2016 16:00,2,6.398,ACTIVE,216.67,359.78,59.944,1468958403,"201051344000438","219011344069620",27.55,46.00,0,331.23,405.17,178.4,170.3,0.849,492645.4,492645.4,44263,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958417,773865.00
07/19/2016 16:00,2,6.320,ACTIVE,216.22,358.88,60.018,1468958403,"201051344000417","219011344069620",27.43,44.50,0,332.43,403.37,175.4,167.4,0.831,484485.4,484485.4,44419,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958418,773866.00
07/19/2016 16:00,2,6.131,ACTIVE,212.83,352.57,59.965,1468958403,"274151322000083","219011344069620",26.94,58.50,0,332.43,385.63,167.3,159.6,0.667,748591.4,748591.4,33190,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958419,773867.00
07/19/2016 16:00,2,6.402,ACTIVE,213.51,365.49,59.954,1468958403,"274151322000076","219011344069620",27.21,58.50,0,331.53,385.93,176.6,168.5,0.707,798025.0,798025.0,33199,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958420,773868.00
07/19/2016 16:00,2,6.551,ACTIVE,216.90,360.38,59.981,1468958403,"201051344000868","219011344069620",26.90,46.20,0,337.24,405.77,178.5,170.3,0.826,481188.4,481188.4,39521,0,0,0,L,1122011218,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958421,773869.00
07/19/2016 16:00,2,6.443,ACTIVE,212.83,361.29,59.965,1468958403,"274151322000095","219011344069620",27.25,56.80,0,331.83,388.04,177.7,169.6,0.676,789886.6,789886.6,33113,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958422,773870.00
07/19/2016 16:00,2,6.662,ACTIVE,218.26,361.59,59.944,1468958403,"201051344000988","219011344069620",26.36,46.40,0,336.04,407.27,177.8,169.7,0.835,477807.3,477807.3,39809,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958423,773871.00
07/19/2016 16:00,2,6.598,ACTIVE,216.45,360.38,59.965,1468958403,"201051344001025","219011344069620",26.88,48.30,0,337.24,404.27,179.6,171.5,0.818,491634.1,491634.1,44312,0,0,0,L,1122011218,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958423,773872.00
07/19/2016 16:00,2,6.592,ALERT,218.26,363.39,59.912,1468958403,"201051344000458","219011344069620",27.12,48.80,0,303.28,405.77,180.9,172.7,0.871,488681.4,488681.4,39728,0,0,0,L,1122011218,0,124.27,124.04,0002,44,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958425,773873.00
07/19/2016 16:00,2,6.531,ACTIVE,218.71,365.19,59.944,1468958403,"201051344000853","219011344069620",26.98,47.30,0,324.62,416.59,178.4,170.2,0.844,487756.9,487756.9,39341,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958426,773874.00
07/19/2016 16:00,2,6.508,ACTIVE,215.77,358.88,59.954,1468958403,"201051344000685","219011344069620",27.43,43.20,0,327.32,409.38,180.6,172.4,0.879,491942.9,491942.9,44183,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958427,773875.00
07/19/2016 16:00,2,6.443,ACTIVE,216.67,360.99,59.975,1468958403,"201051344000917","219011344069620",27.51,48.80,0,336.94,405.47,179.3,171.2,0.862,488819.4,488819.4,44183,0,0,0,L,1122011218,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958428,773876.00
07/19/2016 16:00,2,6.426,ACTIVE,216.00,360.69,59.986,1468958403,"201051344001145","219011344069620",28.03,43.80,0,336.64,405.17,182.4,174.1,0.853,494006.9,494006.9,44031,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958429,773877.00
07/19/2016 16:00,2,6.449,ACTIVE,217.35,363.69,59.996,1468958403,"201051344000651","219011344069620",27.19,50.80,0,335.74,405.17,177.6,169.5,0.809,486760.4,486760.4,44369,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958430,773878.00
07/19/2016 16:00,2,5.963,ACTIVE,213.06,363.09,59.949,1468958403,"274151322000088","219011344069620",25.25,56.50,0,332.43,382.03,152.4,145.2,0.583,722131.6,722131.6,32829,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958431,773879.00
07/19/2016 16:00,2,4.062,ACTIVE,213.96,406.97,59.970,1468958403,"274151322000068","219011344069620",37.13,56.50,0,376.62,440.34,152.5,145.3,0.588,615941.9,615941.9,34479,0,0,0,L,1151911521,0,122.68,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958432,773880.00
07/19/2016 16:00,2,6.496,ACTIVE,216.67,359.78,59.933,1468958403,"201051344001135","219011344069620",27.10,49.30,0,337.84,404.27,178.3,170.1,0.826,482790.7,482790.7,44292,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958433,773881.00
07/19/2016 16:00,2,6.578,ACTIVE,216.90,363.09,59.933,1468958403,"201051344000594","219011344069620",27.71,45.80,0,336.64,407.87,184.5,176.1,0.862,492885.4,492885.4,39774,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958434,773882.00
07/19/2016 16:00,2,6.512,ACTIVE,216.90,360.69,59.959,1468958403,"201051344001203","219011344069620",27.10,45.80,0,337.84,405.47,178.8,170.6,0.844,490429.9,490429.9,44353,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958435,773883.00
07/19/2016 16:00,2,6.039,ACTIVE,213.06,345.96,59.954,1468958403,"274151322000054","219011344069620",25.13,59.80,0,331.83,382.93,153.8,146.5,0.592,737296.5,737296.5,32862,0,0,0,L,1151911521,0,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958436,773884.00
07/19/2016 16:00,2,6.584,ACTIVE,217.58,359.78,59.986,1468958403,"201051344000867","219011344069620",27.06,49.30,0,337.24,405.47,180.3,172.1,0.831,480255.0,480255.0,39782,0,0,0,L,1122011218,0,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958437,773885.00
07/19/2016 16:00,2,6.367,ACTIVE,217.13,361.59,59.975,1468958403,"201051344001093","219011344069620",27.08,44.80,0,337.54,405.17,174.5,166.5,0.804,488275.2,488275.2,44242,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958438,773886.00
07/19/2016 16:00,2,6.613,ALERT,218.48,364.89,59.991,1468958403,"201051344000900","219011344069620",27.08,46.60,0,305.98,406.37,181.3,173.1,0.831,496386.5,496386.5,39170,0,0,0,L,1122011218,0,124.27,124.04,0002,43,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958439,773887.00
07/19/2016 16:00,2,6.426,ACTIVE,218.48,363.39,59.970,1468958403,"201051344000648","219011344069620",27.45,46.40,0,335.74,406.07,178.7,170.5,0.831,486812.7,486812.7,39463,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958440,773888.00
