ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 16:00,2,6.533,ACTIVE,218.48,361.59,59.954,1468958403,"201051344000569","219011344069620",26.84,47.30,0,335.44,406.07,177.7,169.6,0.826,497102.9,497102.9,39086,0,0,0,L,1122011218,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958441,773889.00
07/19/2016 16:00,2,6.578,ACTIVE,218.93,363.99,59.954,1468958403,"201051344000983","219011344069620",27.08,48.50,0,319.21,409.08,180.3,172.1,0.853,488942.2,488942.2,39579,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958442,773890.00
07/19/2016 16:00,2,6.537,ACTIVE,218.93,364.29,59.981,1468958403,"201051344001158","219011344069620",26.98,46.20,0,336.04,404.87,178.7,170.5,0.831,482103.5,482103.5,39848,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958443,773891.00
07/19/2016 16:00,2,6.379,ACTIVE,218.71,364.59,59.981,1468958403,"201051344000576","219011344069620",27.37,47.30,0,318.30,414.79,176.6,168.5,0.822,489423.7,489423.7,39249,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958444,773892.00
07/19/2016 16:00,2,6.039,ACTIVE,213.29,365.49,59.944,1468958403,"274151322000087","219011344069620",25.19,69.30,0,332.43,381.73,153.9,146.6,0.561,710253.6,710253.6,33029,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468958445,773893.00
07/19/2016 16:15,2,6.229,ACTIVE,218.03,361.59,59.981,1468959303,"201051344000645","219011344069620",26.92,47.80,0,335.14,401.86,169.7,161.9,0.782,489039.1,489039.1,39377,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959304,773894.00
07/19/2016 16:15,2,5.652,ACTIVE,213.06,358.58,59.965,1468959303,"274151322000085","219011344069620",25.17,56.30,0,332.73,378.72,144.2,137.3,0.557,738199.7,738199.7,32868,0,0,0,L,1151911521,0,122.91,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959305,773895.00
07/19/2016 16:15,2,6.225,ACTIVE,217.35,361.59,59.965,1468959303,"201051344000633","219011344069620",27.29,46.80,0,336.34,403.67,172.2,164.2,0.818,480273.9,480273.9,39864,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959306,773896.00
07/19/2016 16:15,2,6.135,ACTIVE,218.48,362.19,59.975,1468959303,"201051344000469","219011344069620",27.35,44.30,0,336.94,403.67,169.8,162.0,0.804,482304.0,482304.0,39806,0,0,0,L,1122011218,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959307,773897.00
07/19/2016 16:15,2,6.119,ACTIVE,215.54,359.48,59.986,1468959303,"201051344000646","219011344069620",27.43,43.60,0,332.13,402.46,170.0,162.1,0.813,484092.1,484092.1,44350,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959308,773898.00
07/19/2016 16:15,2,5.742,ACTIVE,213.29,357.08,59.965,1468959303,"274151322000052","219011344069620",27.15,56.80,0,331.23,383.23,157.8,150.4,0.623,755446.1,755446.1,33111,0,0,0,L,1151911521,0,122.01,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959309,773899.00
07/19/2016 16:15,2,6.371,ACTIVE,216.90,361.29,59.975,1468959303,"201051344000585","219011344069620",26.94,46.00,0,337.84,403.07,173.8,165.8,0.818,492411.6,492411.6,44356,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959310,773900.00
07/19/2016 16:15,2,6.102,ACTIVE,215.32,357.08,59.917,1468959303,"201051344001230","219011344069620",27.45,39.80,0,331.23,397.96,169.6,161.8,0.791,487506.7,487506.7,44171,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959311,773901.00
07/19/2016 16:15,2,6.139,ACTIVE,216.67,360.69,59.954,1468959303,"201051344000582","219011344069620",27.08,48.30,0,337.24,403.37,168.4,160.6,0.782,480533.7,480533.7,44298,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959312,773902.00
07/19/2016 16:15,2,6.137,ACTIVE,215.54,358.28,59.975,1468959303,"201051344000955","219011344069620",27.12,46.60,0,332.13,400.66,168.7,160.9,0.804,493744.2,493744.2,44250,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959313,773903.00
07/19/2016 16:15,2,3.834,ACTIVE,213.06,407.27,59.954,1468959303,"274151322000094","219011344069620",37.43,55.30,0,376.92,443.04,144.4,137.5,0.575,615897.9,615897.9,34267,0,0,0,L,1151911521,0,121.78,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959314,773904.00
07/19/2016 16:15,2,6.256,ACTIVE,218.71,362.19,59.938,1468959303,"201051344000579","219011344069620",27.65,44.00,0,337.54,403.97,175.2,167.1,0.818,496312.1,496312.1,19871,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959315,773905.00
07/19/2016 16:15,2,6.078,ACTIVE,215.54,358.28,59.954,1468959303,"201051344000890","219011344069620",27.59,41.50,0,333.03,402.16,169.9,162.0,0.782,490988.8,490988.8,44258,0,0,0,L,1122011218,0,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959316,773906.00
07/19/2016 16:15,2,6.096,ACTIVE,216.22,360.08,59.981,1468959303,"201051344000438","219011344069620",27.51,44.50,0,337.54,403.67,169.8,162.0,0.804,492686.8,492686.8,44264,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959317,773907.00
07/19/2016 16:15,2,6.070,ACTIVE,216.00,359.18,59.912,1468959303,"201051344000417","219011344069620",27.19,43.40,0,332.73,401.56,167.3,159.6,0.800,484526.2,484526.2,44420,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959318,773908.00
07/19/2016 16:15,2,5.826,ACTIVE,212.83,360.99,59.965,1468959303,"274151322000083","219011344069620",27.00,57.00,0,331.83,383.53,159.2,151.7,0.636,748630.3,748630.3,33191,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959318,773909.00
07/19/2016 16:15,2,6.049,ACTIVE,213.96,345.36,59.949,1468959303,"274151322000076","219011344069620",27.41,57.70,0,331.53,384.13,167.9,160.1,0.681,798066.0,798066.0,33200,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959319,773910.00
07/19/2016 16:15,2,6.242,ACTIVE,217.13,360.38,59.975,1468959303,"201051344000868","219011344069620",26.88,45.50,0,336.94,402.77,170.0,162.2,0.765,481230.0,481230.0,39522,0,0,0,L,1122011218,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959320,773911.00
07/19/2016 16:15,2,6.102,ACTIVE,213.06,354.97,59.965,1468959303,"274151322000095","219011344069620",27.47,55.30,0,332.13,385.93,169.7,161.9,0.645,789928.0,789928.0,33114,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959321,773912.00
07/19/2016 16:15,2,6.311,ACTIVE,218.48,362.79,59.928,1468959303,"201051344000988","219011344069620",26.54,45.80,0,336.04,406.07,169.7,161.9,0.800,477848.7,477848.7,39810,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959322,773913.00
07/19/2016 16:15,2,6.297,ACTIVE,216.67,359.78,59.986,1468959303,"201051344001025","219011344069620",26.80,47.00,0,337.84,402.46,171.1,163.2,0.773,491675.9,491675.9,44313,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959323,773914.00
07/19/2016 16:15,2,6.148,ACTIVE,218.71,363.09,59.959,1468959303,"201051344000458","219011344069620",27.65,48.00,0,336.94,403.37,172.2,164.3,0.826,488723.5,488723.5,39730,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959324,773915.00
07/19/2016 16:15,2,6.191,ACTIVE,219.16,364.89,59.970,1468959303,"201051344000853","219011344069620",27.15,47.00,0,337.84,406.37,170.2,162.4,0.809,487798.3,487798.3,39342,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959325,773916.00
07/19/2016 16:15,2,6.039,ACTIVE,215.54,359.78,59.981,1468959303,"201051344000685","219011344069620",28.09,42.00,0,333.33,402.46,171.8,163.8,0.840,491984.9,491984.9,44184,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959326,773917.00
07/19/2016 16:15,2,6.180,ACTIVE,216.67,358.58,59.959,1468959303,"201051344000917","219011344069620",27.27,48.30,0,337.24,402.77,170.7,162.8,0.818,488861.2,488861.2,44184,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959327,773918.00
07/19/2016 16:15,2,6.191,ACTIVE,215.77,359.48,59.965,1468959303,"201051344001145","219011344069620",27.71,43.40,0,336.64,403.07,173.8,165.8,0.809,494049.3,494049.3,44032,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959328,773919.00
07/19/2016 16:15,2,6.162,ACTIVE,217.13,362.19,59.981,1468959303,"201051344000651","219011344069620",27.14,50.60,0,338.14,402.77,169.4,161.6,0.773,486801.7,486801.7,44370,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959329,773920.00
07/19/2016 16:15,2,5.631,ACTIVE,212.61,356.78,59.938,1468959303,"274151322000088","219011344069620",25.45,54.50,0,332.73,379.62,144.9,138.0,0.552,722167.0,722167.0,32830,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959329,773921.00
07/19/2016 16:15,2,3.861,ACTIVE,213.74,414.19,59.949,1468959303,"274151322000068","219011344069620",37.23,55.30,0,373.01,439.13,144.9,137.9,0.552,615977.3,615977.3,34480,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959330,773922.00
07/19/2016 16:15,2,6.154,ACTIVE,216.45,358.58,59.991,1468959303,"201051344001135","219011344069620",27.19,48.80,0,337.54,401.86,169.4,161.5,0.791,482832.1,482832.1,44293,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959331,773923.00
07/19/2016 16:15,2,6.271,ACTIVE,216.67,360.38,59.949,1468959303,"201051344000594","219011344069620",27.55,44.80,0,336.64,405.17,175.1,167.1,0.813,492928.2,492928.2,39775,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959332,773924.00
07/19/2016 16:15,2,6.098,ACTIVE,216.67,358.28,59.938,1468959303,"201051344001203","219011344069620",27.43,45.00,0,338.14,403.07,169.3,161.5,0.791,490471.3,490471.3,44354,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959333,773925.00
07/19/2016 16:15,2,5.670,ACTIVE,213.06,351.37,59.975,1468959303,"274151322000054","219011344069620",25.47,58.50,0,332.43,380.22,146.3,139.3,0.561,737332.0,737332.0,32863,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959334,773926.00
07/19/2016 16:15,2,6.221,ACTIVE,217.35,360.99,59.996,1468959303,"201051344000867","219011344069620",27.19,48.00,0,337.84,403.37,171.3,163.5,0.795,480296.8,480296.8,39783,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959335,773927.00
07/19/2016 16:15,2,5.943,ACTIVE,216.67,360.38,59.975,1468959303,"201051344001093","219011344069620",27.49,44.30,0,337.54,401.56,165.6,157.9,0.760,488315.6,488315.6,44243,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959336,773928.00
07/19/2016 16:15,2,6.254,ACTIVE,218.03,363.09,59.959,1468959303,"201051344000900","219011344069620",27.25,46.60,0,336.34,403.07,172.6,164.7,0.804,496428.6,496428.6,39172,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959337,773929.00
07/19/2016 16:15,2,6.107,ACTIVE,218.03,363.09,59.965,1468959303,"201051344000648","219011344069620",27.39,45.80,0,336.94,403.37,169.3,161.5,0.782,486854.0,486854.0,39464,0,0,0,L,1122011218,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959338,773930.00
07/19/2016 16:15,2,6.107,ACTIVE,218.26,363.09,59.975,1468959303,"201051344000569","219011344069620",27.29,47.30,0,336.34,402.46,168.7,160.9,0.809,497144.0,497144.0,39087,0,0,0,L,1122011218,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959339,773931.00
07/19/2016 16:15,2,6.270,ACTIVE,218.48,362.49,59.949,1468959303,"201051344000983","219011344069620",27.00,48.00,0,336.04,403.07,171.5,163.6,0.813,488984.0,488984.0,39580,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959340,773932.00
07/19/2016 16:15,2,6.176,ACTIVE,218.48,361.29,59.965,1468959303,"201051344001158","219011344069620",27.19,45.80,0,336.94,402.46,169.9,162.1,0.809,482144.9,482144.9,39849,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959341,773933.00
07/19/2016 16:15,2,6.133,ACTIVE,218.26,362.19,59.975,1468959303,"201051344000576","219011344069620",27.14,46.00,0,336.64,402.77,168.6,160.8,0.787,489464.8,489464.8,39250,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959342,773934.00
07/19/2016 16:15,2,5.678,ACTIVE,213.06,358.28,59.938,1468959303,"274151322000087","219011344069620",25.50,66.30,0,331.83,379.32,146.5,139.4,0.548,710289.3,710289.3,33030,0,0,0,L,1151911521,0,122.23,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468959343,773935.00
07/19/2016 16:30,2,5.893,ACTIVE,218.26,361.59,59.965,1468960204,"201051344000645","219011344069620",26.90,46.60,0,336.94,399.46,160.6,153.1,0.751,489078.5,489078.5,39378,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960205,773936.00
07/19/2016 16:30,2,5.328,ACTIVE,213.29,360.69,59.975,1468960204,"274151322000085","219011344069620",25.33,55.00,0,333.03,377.52,136.7,130.0,0.517,738233.2,738233.2,32869,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960206,773937.00
07/19/2016 16:30,2,5.791,ACTIVE,217.35,361.59,59.944,1468960204,"201051344000633","219011344069620",27.77,45.80,0,336.64,400.96,163.0,155.4,0.782,480313.9,480313.9,39865,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960207,773938.00
07/19/2016 16:30,2,5.822,ACTIVE,218.48,362.49,59.981,1468960204,"201051344000469","219011344069620",27.29,43.20,0,336.64,401.26,160.7,153.2,0.742,482343.4,482343.4,39807,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960208,773939.00
07/19/2016 16:30,2,5.814,ACTIVE,215.54,357.98,59.996,1468960204,"201051344000646","219011344069620",27.27,42.30,0,332.73,399.16,160.7,153.1,0.760,484131.5,484131.5,44351,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960209,773940.00
07/19/2016 16:30,2,5.395,ACTIVE,213.29,360.38,59.949,1468960204,"274151322000052","219011344069620",27.21,55.80,0,332.43,380.82,148.7,141.6,0.597,755482.6,755482.6,33112,0,0,0,L,1151911521,0,121.78,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960210,773941.00
07/19/2016 16:30,2,5.932,ACTIVE,216.67,358.88,59.991,1468960204,"201051344000585","219011344069620",27.45,44.80,0,337.54,400.36,164.9,157.2,0.773,492452.0,492452.0,44357,0,0,0,L,1122011218,0,123.59,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960211,773942.00
07/19/2016 16:30,2,5.699,ACTIVE,215.54,356.18,59.981,1468960204,"201051344001230","219011344069620",27.87,38.60,0,331.53,395.25,160.8,153.3,0.756,487546.1,487546.1,44172,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960212,773943.00
07/19/2016 16:30,2,5.746,ACTIVE,216.67,358.58,59.981,1468960204,"201051344000582","219011344069620",27.45,46.80,0,337.54,400.36,159.8,152.3,0.738,480572.8,480572.8,44299,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960213,773944.00
07/19/2016 16:30,2,5.664,ACTIVE,215.54,356.48,59.975,1468960204,"201051344000955","219011344069620",27.71,45.50,0,332.73,394.95,159.0,151.6,0.760,493783.2,493783.2,44251,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960214,773945.00
07/19/2016 16:30,2,3.535,ACTIVE,213.29,414.19,59.949,1468960204,"274151322000094","219011344069620",38.29,53.00,0,381.42,439.74,136.5,129.8,0.539,615931.4,615931.4,34268,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960215,773946.00
07/19/2016 16:30,2,5.855,ACTIVE,218.26,360.38,59.954,1468960204,"201051344000579","219011344069620",28.01,42.50,0,336.94,401.56,166.1,158.4,0.795,496352.8,496352.8,19872,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960216,773947.00
07/19/2016 16:30,2,5.742,ACTIVE,215.77,355.58,59.917,1468960204,"201051344000890","219011344069620",27.67,40.40,0,333.33,398.56,160.9,153.4,0.738,491028.2,491028.2,44259,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960217,773948.00
07/19/2016 16:30,2,5.740,ACTIVE,216.22,358.28,59.928,1468960204,"201051344000438","219011344069620",27.55,44.50,0,337.84,400.06,160.2,152.7,0.760,492726.2,492726.2,44265,0,0,0,L,1122011218,0,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960218,773949.00
07/19/2016 16:30,2,5.719,ACTIVE,216.00,357.68,59.922,1468960204,"201051344000417","219011344069620",27.25,43.20,0,333.03,397.96,157.8,150.4,0.756,484565.0,484565.0,44421,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960218,773950.00
07/19/2016 16:30,2,5.453,ACTIVE,213.29,351.07,59.970,1468960204,"274151322000083","219011344069620",27.19,55.50,0,332.13,381.42,150.1,142.9,0.601,748667.1,748667.1,33192,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960220,773951.00
07/19/2016 16:30,2,5.635,ACTIVE,213.74,356.48,59.975,1468960204,"274151322000076","219011344069620",27.85,56.00,0,332.43,382.33,158.9,151.5,0.632,798105.0,798105.0,33201,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960221,773952.00
07/19/2016 16:30,2,5.830,ACTIVE,217.13,359.78,59.949,1468960204,"201051344000868","219011344069620",27.27,44.50,0,336.34,400.36,161.1,153.6,0.738,481269.5,481269.5,39523,0,0,0,L,1122011218,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960221,773953.00
07/19/2016 16:30,2,5.729,ACTIVE,213.06,356.78,59.970,1468960204,"274151322000095","219011344069620",27.69,53.30,0,332.13,384.43,160.6,153.0,0.610,789967.4,789967.4,33115,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960222,773954.00
07/19/2016 16:30,2,5.850,ACTIVE,218.26,362.79,59.965,1468960204,"201051344000988","219011344069620",27.12,44.80,0,336.04,400.66,160.7,153.2,0.756,477888.1,477888.1,39811,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960223,773955.00
07/19/2016 16:30,2,5.850,ACTIVE,216.45,357.68,60.023,1468960204,"201051344001025","219011344069620",27.31,46.20,0,337.54,400.06,161.9,154.4,0.734,491715.6,491715.6,44314,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960224,773956.00
07/19/2016 16:30,2,5.969,ACTIVE,218.48,361.59,59.981,1468960204,"201051344000458","219011344069620",26.84,47.00,0,337.24,400.96,162.2,154.6,0.778,488763.5,488763.5,39731,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960225,773957.00
07/19/2016 16:30,2,5.908,ACTIVE,218.93,362.19,59.954,1468960204,"201051344000853","219011344069620",26.90,45.50,0,337.84,400.36,161.1,153.6,0.769,487837.9,487837.9,39343,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960226,773958.00
07/19/2016 16:30,2,5.773,ACTIVE,215.32,357.08,59.996,1468960204,"201051344000685","219011344069620",27.67,41.30,0,333.03,397.66,161.8,154.2,0.795,492024.7,492024.7,44185,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960227,773959.00
07/19/2016 16:30,2,5.805,ACTIVE,216.45,357.68,59.996,1468960204,"201051344000917","219011344069620",27.49,47.30,0,337.24,399.76,161.6,154.1,0.765,488900.8,488900.8,44185,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960228,773960.00
07/19/2016 16:30,2,5.832,ACTIVE,215.54,356.78,59.981,1468960204,"201051344001145","219011344069620",27.77,42.00,0,337.24,400.36,163.9,156.3,0.769,494089.5,494089.5,44033,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960229,773961.00
07/19/2016 16:30,2,5.766,ACTIVE,216.67,359.48,59.944,1468960204,"201051344000651","219011344069620",27.35,49.50,0,337.84,400.36,159.7,152.2,0.738,486841.0,486841.0,44371,0,0,0,L,1122011218,0,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960230,773962.00
07/19/2016 16:30,2,5.264,ACTIVE,213.06,345.36,59.970,1468960204,"274151322000088","219011344069620",25.76,53.30,0,333.03,378.42,137.2,130.5,0.526,722200.6,722200.6,32831,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960230,773963.00
07/19/2016 16:30,2,3.639,ACTIVE,213.96,415.39,60.012,1468960204,"274151322000068","219011344069620",36.92,54.00,0,378.12,439.43,136.5,129.9,0.530,616010.7,616010.7,34481,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960231,773964.00
07/19/2016 16:30,2,5.697,ACTIVE,216.22,357.38,59.959,1468960204,"201051344001135","219011344069620",27.73,48.50,0,337.54,398.56,160.0,152.5,0.742,482871.5,482871.5,44294,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960232,773965.00
07/19/2016 16:30,2,5.885,ACTIVE,216.45,358.88,59.991,1468960204,"201051344000594","219011344069620",27.83,43.00,0,336.94,402.77,165.7,158.0,0.769,492968.9,492968.9,39776,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960233,773966.00
07/19/2016 16:30,2,5.797,ACTIVE,216.67,357.68,59.981,1468960204,"201051344001203","219011344069620",27.31,44.00,0,337.54,400.36,160.3,152.8,0.756,490510.7,490510.7,44355,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960234,773967.00
07/19/2016 16:30,2,5.322,ACTIVE,213.06,357.08,59.965,1468960204,"274151322000054","219011344069620",25.68,56.80,0,332.73,379.32,138.4,131.7,0.535,737366.0,737366.0,32864,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960235,773968.00
07/19/2016 16:30,2,5.818,ACTIVE,217.35,359.18,59.965,1468960204,"201051344000867","219011344069620",27.55,46.60,0,338.14,400.06,162.3,154.7,0.742,480336.6,480336.6,39784,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960236,773969.00
07/19/2016 16:30,2,5.582,ACTIVE,216.67,357.98,59.991,1468960204,"201051344001093","219011344069620",27.61,43.00,0,337.84,398.86,156.0,148.7,0.725,488354.0,488354.0,44244,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960237,773970.00
07/19/2016 16:30,2,5.850,ACTIVE,218.03,362.19,59.981,1468960204,"201051344000900","219011344069620",27.57,45.30,0,336.94,401.26,163.3,155.7,0.742,496468.7,496468.7,39173,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960238,773971.00
07/19/2016 16:30,2,5.748,ACTIVE,217.80,360.08,59.970,1468960204,"201051344000648","219011344069620",27.57,44.50,0,337.54,401.86,160.6,153.1,0.747,486893.4,486893.4,39465,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960239,773972.00
07/19/2016 16:30,2,5.805,ACTIVE,218.26,361.29,59.981,1468960204,"201051344000569","219011344069620",27.17,46.20,0,336.04,400.06,159.6,152.1,0.747,497183.2,497183.2,39088,0,0,0,L,1122011218,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960240,773973.00
07/19/2016 16:30,2,5.828,ACTIVE,218.26,362.19,59.991,1468960204,"201051344000983","219011344069620",27.53,46.80,0,336.94,400.36,162.5,154.9,0.756,489023.9,489023.9,39581,0,0,0,L,1122011218,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960241,773974.00
07/19/2016 16:30,2,5.785,ACTIVE,218.26,362.19,59.970,1468960204,"201051344001158","219011344069620",27.39,44.80,0,337.24,400.06,160.5,153.0,0.756,482184.4,482184.4,39850,0,0,0,L,1122011218,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960242,773975.00
07/19/2016 16:30,2,5.721,ACTIVE,218.26,362.79,59.996,1468960204,"201051344000576","219011344069620",27.47,45.00,0,336.64,400.96,159.2,151.7,0.751,489503.8,489503.8,39251,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960243,773976.00
07/19/2016 16:30,2,5.326,ACTIVE,213.06,344.45,59.928,1468960204,"274151322000087","219011344069620",25.80,65.00,0,332.13,378.42,139.1,132.3,0.517,710323.2,710323.2,33031,0,0,0,L,1151911521,0,122.23,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468960244,773977.00
07/19/2016 16:45,2,5.447,ACTIVE,217.58,358.28,59.965,1468961103,"201051344000645","219011344069620",27.39,45.80,0,337.54,397.35,151.1,143.9,0.698,489115.5,489115.5,39379,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961104,773978.00
07/19/2016 16:45,2,4.949,ACTIVE,213.74,363.99,59.965,1468961103,"274151322000085","219011344069620",25.64,54.00,0,333.33,376.31,128.6,122.2,0.508,738264.5,738264.5,32870,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961105,773979.00
07/19/2016 16:45,2,5.500,ACTIVE,216.90,358.28,59.975,1468961103,"201051344000633","219011344069620",27.53,44.30,0,337.24,398.26,153.3,146.1,0.720,480351.4,480351.4,39866,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961106,773980.00
07/19/2016 16:45,2,5.428,ACTIVE,218.03,360.38,59.954,1468961103,"201051344000469","219011344069620",27.51,42.80,0,337.54,397.96,151.1,143.9,0.720,482380.4,482380.4,39808,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961107,773981.00
07/19/2016 16:45,2,5.398,ACTIVE,215.32,357.98,59.996,1468961103,"201051344000646","219011344069620",27.65,42.00,0,331.83,393.75,151.2,144.0,0.729,484168.5,484168.5,44352,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961108,773982.00
07/19/2016 16:45,2,5.027,ACTIVE,213.51,346.26,60.007,1468961103,"274151322000052","219011344069620",27.41,54.00,0,333.03,378.72,139.6,132.8,0.552,755516.8,755516.8,33113,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961109,773983.00
07/19/2016 16:45,2,5.648,ACTIVE,216.67,357.98,59.965,1468961103,"201051344000585","219011344069620",27.19,43.60,0,336.94,397.66,155.4,148.1,0.729,492490.0,492490.0,44358,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961110,773984.00
07/19/2016 16:45,2,5.355,ACTIVE,215.32,357.08,60.007,1468961103,"201051344001230","219011344069620",27.87,38.60,0,331.53,391.64,151.1,143.9,0.725,487583.1,487583.1,44173,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961111,773985.00
07/19/2016 16:45,2,5.391,ACTIVE,216.45,357.08,59.954,1468961103,"201051344000582","219011344069620",27.49,47.00,0,337.24,397.66,150.1,142.9,0.698,480609.5,480609.5,44300,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961112,773986.00
07/19/2016 16:45,2,5.330,ACTIVE,215.54,354.97,60.012,1468961103,"201051344000955","219011344069620",27.75,44.50,0,332.43,391.04,149.7,142.6,0.716,493819.8,493819.8,44252,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961113,773987.00
07/19/2016 16:45,2,3.336,ACTIVE,213.51,406.07,59.965,1468961103,"274151322000094","219011344069620",37.75,53.00,0,381.73,441.54,128.4,122.1,0.504,615962.6,615962.6,34269,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961113,773988.00
07/19/2016 16:45,2,5.453,ACTIVE,218.03,359.78,59.959,1468961103,"201051344000579","219011344069620",28.29,42.00,0,337.84,399.46,156.2,148.8,0.742,496391.1,496391.1,19873,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961114,773989.00
07/19/2016 16:45,2,5.412,ACTIVE,215.54,356.78,59.996,1468961103,"201051344000890","219011344069620",27.61,39.80,0,332.13,392.55,151.4,144.2,0.698,491065.2,491065.2,44260,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961115,773990.00
07/19/2016 16:45,2,5.316,ACTIVE,216.00,357.38,59.970,1468961103,"201051344000438","219011344069620",27.97,43.60,0,334.54,396.45,150.6,143.4,0.720,492763.1,492763.1,44266,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961117,773991.00
07/19/2016 16:45,2,5.324,ACTIVE,215.77,357.38,59.938,1468961103,"201051344000417","219011344069620",27.61,42.50,0,332.13,392.25,148.8,141.7,0.716,484601.4,484601.4,44422,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961117,773992.00
07/19/2016 16:45,2,5.074,ACTIVE,213.06,350.47,59.981,1468961103,"274151322000083","219011344069620",27.49,53.80,0,333.33,379.02,141.2,134.4,0.561,748701.7,748701.7,33193,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961118,773993.00
07/19/2016 16:45,2,5.271,ACTIVE,213.96,358.58,59.970,1468961103,"274151322000076","219011344069620",27.85,54.30,0,332.73,380.22,148.6,141.5,0.592,798141.4,798141.4,33202,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961119,773994.00
07/19/2016 16:45,2,5.566,ACTIVE,216.45,358.28,59.944,1468961103,"201051344000868","219011344069620",26.84,43.60,0,337.54,397.05,151.3,144.2,0.694,481306.6,481306.6,39524,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961120,773995.00
07/19/2016 16:45,2,5.334,ACTIVE,213.06,346.56,59.975,1468961103,"274151322000095","219011344069620",27.85,52.00,0,333.33,381.73,150.3,143.2,0.566,790004.3,790004.3,33116,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961121,773996.00
07/19/2016 16:45,2,5.514,ACTIVE,217.80,360.99,59.970,1468961103,"201051344000988","219011344069620",27.08,44.00,0,336.34,397.66,151.2,144.0,0.720,477925.1,477925.1,39812,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961122,773997.00
07/19/2016 16:45,2,5.574,ACTIVE,216.22,357.08,59.959,1468961103,"201051344001025","219011344069620",27.02,45.80,0,334.24,396.15,152.5,145.3,0.694,491752.9,491752.9,44315,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961123,773998.00
07/19/2016 16:45,2,5.445,ACTIVE,217.58,356.78,59.938,1468961103,"201051344000458","219011344069620",27.83,46.00,0,338.14,397.66,153.5,146.2,0.742,488801.1,488801.1,39732,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961124,773999.00
07/19/2016 16:45,2,5.520,ACTIVE,218.26,358.88,59.991,1468961103,"201051344000853","219011344069620",27.10,45.00,0,338.14,396.75,151.4,144.2,0.720,487875.0,487875.0,39344,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961125,774000.00
07/19/2016 16:45,2,5.398,ACTIVE,215.32,356.78,59.938,1468961103,"201051344000685","219011344069620",27.91,40.60,0,332.73,393.15,152.6,145.4,0.747,492062.1,492062.1,44186,0,0,0,L,1122011218,0,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961126,774001.00
07/19/2016 16:45,2,5.432,ACTIVE,216.00,356.48,59.996,1468961103,"201051344000917","219011344069620",27.71,46.40,0,335.44,395.85,152.3,145.1,0.729,488938.1,488938.1,44186,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961127,774002.00
07/19/2016 16:45,2,5.406,ACTIVE,215.54,356.48,60.018,1468961103,"201051344001145","219011344069620",28.19,41.30,0,333.03,393.45,154.4,147.1,0.729,494127.3,494127.3,44034,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961128,774003.00
07/19/2016 16:45,2,5.436,ACTIVE,216.45,356.78,59.970,1468961103,"201051344000651","219011344069620",27.35,49.00,0,338.14,396.75,150.6,143.4,0.694,486877.9,486877.9,44372,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961129,774004.00
07/19/2016 16:45,2,4.914,ACTIVE,212.83,346.56,59.981,1468961103,"274151322000088","219011344069620",25.98,51.80,0,333.63,376.31,129.2,122.8,0.491,722232.1,722232.1,32832,0,0,0,L,1151911521,0,122.68,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961130,774005.00
07/19/2016 16:45,2,3.355,ACTIVE,214.19,410.28,59.986,1468961103,"274151322000068","219011344069620",37.71,53.30,0,379.62,439.13,128.0,121.6,0.482,616041.9,616041.9,34482,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961131,774006.00
07/19/2016 16:45,2,5.396,ACTIVE,215.77,356.18,59.986,1468961103,"201051344001135","219011344069620",27.63,46.80,0,333.63,392.55,150.9,143.7,0.707,482908.4,482908.4,44295,0,0,0,L,1122011218,0,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961132,774007.00
07/19/2016 16:45,2,5.422,ACTIVE,216.22,358.58,59.938,1468961103,"201051344000594","219011344069620",28.35,42.80,0,333.63,398.86,155.6,148.2,0.729,493007.1,493007.1,39777,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961133,774008.00
07/19/2016 16:45,2,5.416,ACTIVE,216.22,356.48,60.002,1468961103,"201051344001203","219011344069620",27.47,43.20,0,338.14,395.85,150.7,143.6,0.707,490547.6,490547.6,44356,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961133,774009.00
07/19/2016 16:45,2,4.910,ACTIVE,213.29,348.06,59.991,1468961103,"274151322000054","219011344069620",26.18,54.50,0,332.73,377.52,130.2,123.7,0.504,737397.8,737397.8,32865,0,0,0,L,1151911521,0,122.68,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961135,774010.00
07/19/2016 16:45,2,5.490,ACTIVE,216.90,357.98,59.981,1468961103,"201051344000867","219011344069620",27.49,46.00,0,337.24,397.05,152.8,145.5,0.707,480374.0,480374.0,39785,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961136,774011.00
07/19/2016 16:45,2,5.242,ACTIVE,216.22,356.48,59.975,1468961103,"201051344001093","219011344069620",27.65,42.00,0,337.24,395.55,146.7,139.7,0.681,488389.9,488389.9,44245,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961137,774012.00
07/19/2016 16:45,2,5.471,ACTIVE,217.35,360.99,59.991,1468961103,"201051344000900","219011344069620",27.65,44.50,0,337.54,397.96,153.2,145.9,0.698,496506.3,496506.3,39174,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961138,774013.00
07/19/2016 16:45,2,5.379,ACTIVE,217.35,358.58,59.996,1468961103,"201051344000648","219011344069620",27.65,43.60,0,337.54,399.16,150.6,143.4,0.707,486930.3,486930.3,39466,0,0,0,L,1122011218,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961138,774014.00
07/19/2016 16:45,2,5.395,ACTIVE,217.58,359.18,59.965,1468961103,"201051344000569","219011344069620",27.47,45.50,0,337.84,397.35,150.2,143.0,0.689,497220.0,497220.0,39089,0,0,0,L,1122011218,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961139,774015.00
07/19/2016 16:45,2,5.479,ACTIVE,217.80,358.58,59.981,1468961103,"201051344000983","219011344069620",27.57,45.80,0,337.54,397.66,152.9,145.7,0.720,489061.3,489061.3,39582,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961140,774016.00
07/19/2016 16:45,2,5.463,ACTIVE,218.03,361.89,60.007,1468961103,"201051344001158","219011344069620",27.31,43.40,0,337.54,397.35,151.2,144.0,0.716,482221.4,482221.4,39851,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961141,774017.00
07/19/2016 16:45,2,5.381,ACTIVE,217.80,360.08,59.996,1468961103,"201051344000576","219011344069620",27.39,44.50,0,337.24,398.26,149.3,142.2,0.681,489540.5,489540.5,39252,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961142,774018.00
07/19/2016 16:45,2,4.953,ACTIVE,213.29,348.06,59.991,1468961103,"274151322000087","219011344069620",26.02,63.30,0,332.73,376.31,130.5,124.1,0.473,710355.2,710355.2,33032,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468961143,774019.00
07/19/2016 17:00,2,5.031,ACTIVE,217.58,357.38,60.044,1468962004,"201051344000645","219011344069620",27.69,44.50,0,338.74,394.65,141.2,134.3,0.641,489150.2,489150.2,39380,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962005,774020.00
07/19/2016 17:00,2,4.488,ACTIVE,213.29,348.36,60.002,1468962004,"274151322000085","219011344069620",26.34,51.50,0,333.93,374.21,119.7,113.6,0.468,738294.0,738294.0,32871,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962006,774021.00
07/19/2016 17:00,2,5.049,ACTIVE,216.90,359.48,60.023,1468962004,"201051344000633","219011344069620",28.01,43.00,0,337.24,395.55,143.1,136.2,0.685,480386.8,480386.8,39867,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962007,774022.00
07/19/2016 17:00,2,5.002,ACTIVE,217.80,359.18,60.012,1468962004,"201051344000469","219011344069620",27.89,40.40,0,338.14,394.95,141.3,134.4,0.676,482415.3,482415.3,39809,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962007,774023.00
07/19/2016 17:00,2,4.971,ACTIVE,215.09,356.18,60.007,1468962004,"201051344000646","219011344069620",27.99,40.40,0,331.83,389.54,140.9,134.1,0.667,484203.3,484203.3,44353,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962008,774024.00
07/19/2016 17:00,2,4.596,ACTIVE,213.29,358.28,60.002,1468962004,"274151322000052","219011344069620",27.85,53.30,0,333.63,376.92,129.7,123.2,0.513,755548.8,755548.8,33114,0,0,0,L,1151911521,0,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962009,774025.00
07/19/2016 17:00,2,5.176,ACTIVE,216.45,357.68,60.002,1468962004,"201051344000585","219011344069620",27.79,42.30,0,337.24,392.85,145.7,138.7,0.685,492525.9,492525.9,44359,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962010,774026.00
07/19/2016 17:00,2,4.887,ACTIVE,215.09,354.37,59.996,1468962004,"201051344001230","219011344069620",28.35,36.80,0,331.83,388.64,140.2,133.4,0.658,487617.8,487617.8,44174,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962011,774027.00
07/19/2016 17:00,2,4.982,ACTIVE,216.45,356.18,59.986,1468962004,"201051344000582","219011344069620",27.67,44.30,0,336.34,390.74,139.6,132.8,0.650,480644.0,480644.0,44301,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962012,774028.00
07/19/2016 17:00,2,4.920,ACTIVE,215.54,355.58,60.007,1468962004,"201051344000955","219011344069620",27.93,43.40,0,332.73,388.34,139.2,132.4,0.667,493854.2,493854.2,44253,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962013,774029.00
07/19/2016 17:00,2,3.078,ACTIVE,213.29,406.37,59.991,1468962004,"274151322000094","219011344069620",38.01,50.40,0,385.33,440.34,118.7,112.6,0.468,615991.6,615991.6,34270,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962014,774030.00
