ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 17:00,2,5.066,ACTIVE,217.80,358.58,60.002,1468962004,"201051344000579","219011344069620",28.41,40.00,0,337.54,395.85,145.8,138.8,0.689,496427.1,496427.1,19874,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962015,774031.00
07/19/2016 17:00,2,4.930,ACTIVE,215.32,354.07,60.002,1468962004,"201051344000890","219011344069620",28.23,38.20,0,332.73,388.94,141.0,134.2,0.650,491100.1,491100.1,44261,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962016,774032.00
07/19/2016 17:00,2,4.932,ACTIVE,216.00,356.18,59.975,1468962004,"201051344000438","219011344069620",28.09,41.50,0,337.54,390.74,140.3,133.5,0.667,492797.7,492797.7,44267,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962017,774033.00
07/19/2016 17:00,2,4.941,ACTIVE,215.77,355.88,60.007,1468962004,"201051344000417","219011344069620",27.65,40.20,0,332.43,388.94,138.3,131.6,0.658,484635.6,484635.6,44423,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962018,774034.00
07/19/2016 17:00,2,4.707,ACTIVE,212.83,359.18,59.986,1468962004,"274151322000083","219011344069620",27.43,52.00,0,333.63,377.22,130.8,124.3,0.521,748734.0,748734.0,33194,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962019,774035.00
07/19/2016 17:00,2,4.850,ACTIVE,214.19,363.69,59.996,1468962004,"274151322000076","219011344069620",28.13,52.30,0,333.33,378.12,138.1,131.4,0.548,798175.6,798175.6,33203,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962020,774036.00
07/19/2016 17:00,2,5.000,ACTIVE,216.90,358.58,60.002,1468962004,"201051344000868","219011344069620",27.89,41.30,0,338.14,394.05,141.2,134.3,0.645,481341.5,481341.5,39525,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962021,774037.00
07/19/2016 17:00,2,4.941,ACTIVE,213.29,347.16,60.007,1468962004,"274151322000095","219011344069620",27.93,50.00,0,333.33,379.32,139.8,133.0,0.530,790038.9,790038.9,33117,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962022,774038.00
07/19/2016 17:00,2,5.115,ACTIVE,218.03,358.58,59.996,1468962004,"201051344000988","219011344069620",27.27,41.80,0,336.94,395.25,141.3,134.4,0.672,477960.0,477960.0,39813,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962022,774039.00
07/19/2016 17:00,2,5.068,ACTIVE,216.00,355.58,60.018,1468962004,"201051344001025","219011344069620",27.79,43.40,0,337.54,390.44,142.5,135.6,0.650,491788.1,491788.1,44316,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962023,774040.00
07/19/2016 17:00,2,5.053,ACTIVE,217.80,356.78,59.959,1468962004,"201051344000458","219011344069620",27.97,44.30,0,338.14,395.55,143.0,136.1,0.694,488836.5,488836.5,39733,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962024,774041.00
07/19/2016 17:00,2,5.018,ACTIVE,218.26,360.38,60.007,1468962004,"201051344000853","219011344069620",27.85,43.00,0,338.44,394.35,141.3,134.5,0.676,487909.9,487909.9,39345,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962025,774042.00
07/19/2016 17:00,2,4.947,ACTIVE,215.32,356.78,59.986,1468962004,"201051344000685","219011344069620",28.33,39.30,0,333.63,389.84,141.9,135.0,0.698,492097.1,492097.1,44187,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962026,774043.00
07/19/2016 17:00,2,4.936,ACTIVE,216.00,356.48,60.002,1468962004,"201051344000917","219011344069620",28.39,44.80,0,336.34,390.74,142.0,135.1,0.676,488973.1,488973.1,44187,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962027,774044.00
07/19/2016 17:00,2,5.029,ACTIVE,215.54,355.88,59.991,1468962004,"201051344001145","219011344069620",28.25,39.80,0,334.24,390.14,143.8,136.9,0.681,494162.9,494162.9,44035,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962028,774045.00
07/19/2016 17:00,2,5.010,ACTIVE,216.45,357.68,60.002,1468962004,"201051344000651","219011344069620",27.69,47.30,0,337.84,393.45,140.5,133.7,0.645,486912.5,486912.5,44373,0,0,0,L,1122011218,0,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962029,774046.00
07/19/2016 17:00,2,4.490,ACTIVE,213.06,357.38,59.975,1468962004,"274151322000088","219011344069620",26.36,50.20,0,333.93,374.21,119.9,113.8,0.455,722261.7,722261.7,32833,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962030,774047.00
07/19/2016 17:00,2,3.082,ACTIVE,213.96,406.97,59.981,1468962004,"274151322000068","219011344069620",37.87,50.80,0,382.63,439.74,118.0,112.0,0.455,616071.0,616071.0,34483,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962031,774048.00
07/19/2016 17:00,2,4.922,ACTIVE,216.00,355.58,60.007,1468962004,"201051344001135","219011344069620",28.19,46.20,0,332.73,388.94,140.5,133.7,0.650,482943.1,482943.1,44296,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962031,774049.00
07/19/2016 17:00,2,5.094,ACTIVE,216.22,357.38,59.991,1468962004,"201051344000594","219011344069620",28.21,40.40,0,334.24,395.25,145.4,138.5,0.676,493043.1,493043.1,39778,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962032,774050.00
07/19/2016 17:00,2,4.949,ACTIVE,216.22,356.48,60.002,1468962004,"201051344001203","219011344069620",28.03,41.30,0,338.44,392.55,140.4,133.6,0.658,490582.3,490582.3,44357,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962033,774051.00
07/19/2016 17:00,2,4.541,ACTIVE,213.06,345.06,59.996,1468962004,"274151322000054","219011344069620",26.32,53.00,0,333.33,375.11,121.0,114.8,0.464,737427.6,737427.6,32866,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962034,774052.00
07/19/2016 17:00,2,5.041,ACTIVE,217.13,357.08,60.002,1468962004,"201051344000867","219011344069620",27.91,43.60,0,338.14,394.05,142.6,135.7,0.658,480409.2,480409.2,39786,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962035,774053.00
07/19/2016 17:00,2,4.820,ACTIVE,216.45,357.68,60.012,1468962004,"201051344001093","219011344069620",27.91,40.00,0,336.94,388.94,136.2,129.6,0.632,488423.6,488423.6,44246,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962036,774054.00
07/19/2016 17:00,2,5.055,ACTIVE,217.35,359.78,60.007,1468962004,"201051344000900","219011344069620",27.89,43.00,0,337.84,394.65,142.8,135.9,0.654,496541.5,496541.5,39175,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962037,774055.00
07/19/2016 17:00,2,4.918,ACTIVE,217.58,358.28,60.039,1468962004,"201051344000648","219011344069620",28.17,41.50,0,338.74,395.25,140.3,133.5,0.658,486965.0,486965.0,39467,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962038,774056.00
07/19/2016 17:00,2,4.988,ACTIVE,217.58,358.88,60.007,1468962004,"201051344000569","219011344069620",27.77,43.60,0,338.44,394.35,140.2,133.3,0.654,497254.6,497254.6,39090,0,0,0,L,1122011218,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962039,774057.00
07/19/2016 17:00,2,5.066,ACTIVE,217.80,360.99,60.002,1468962004,"201051344000983","219011344069620",27.85,44.00,0,338.44,395.25,142.8,135.9,0.694,489096.6,489096.6,39583,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962040,774058.00
07/19/2016 17:00,2,5.041,ACTIVE,217.80,359.18,59.981,1468962004,"201051344001158","219011344069620",27.63,41.50,0,337.54,394.65,141.0,134.2,0.685,482256.2,482256.2,39852,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962041,774059.00
07/19/2016 17:00,2,4.979,ACTIVE,217.80,359.78,60.012,1468962004,"201051344000576","219011344069620",27.61,42.50,0,338.44,394.35,139.2,132.5,0.645,489574.8,489574.8,39253,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962042,774060.00
07/19/2016 17:00,2,4.523,ACTIVE,213.29,355.58,60.012,1468962004,"274151322000087","219011344069620",26.54,61.70,0,333.33,373.61,121.5,115.4,0.442,710385.1,710385.1,33033,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962042,774061.00
07/19/2016 17:15,2,4.531,ACTIVE,217.13,355.58,59.970,1468962903,"201051344000645","219011344069620",28.03,43.20,0,338.44,391.04,128.6,122.2,0.597,489182.2,489182.2,39381,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962904,774062.00
07/19/2016 17:15,2,4.068,ACTIVE,213.06,350.47,59.933,1468962903,"274151322000085","219011344069620",26.56,49.50,0,333.93,371.21,109.4,103.7,0.424,738321.0,738321.0,32872,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962905,774063.00
07/19/2016 17:15,2,4.602,ACTIVE,216.67,356.18,59.965,1468962903,"201051344000633","219011344069620",28.15,41.00,0,338.14,392.25,131.2,124.7,0.623,480419.2,480419.2,39868,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962906,774064.00
07/19/2016 17:15,2,4.525,ACTIVE,217.35,357.08,59.965,1468962903,"201051344000469","219011344069620",28.23,39.00,0,338.44,392.25,129.4,123.0,0.623,482447.3,482447.3,39810,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962907,774065.00
07/19/2016 17:15,2,4.498,ACTIVE,214.87,353.47,59.954,1468962903,"201051344000646","219011344069620",28.33,38.40,0,332.43,386.23,129.0,122.6,0.619,484235.3,484235.3,44354,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962908,774066.00
07/19/2016 17:15,2,4.174,ACTIVE,212.83,348.36,59.965,1468962903,"274151322000052","219011344069620",27.87,50.20,0,332.73,373.91,117.8,111.7,0.455,755578.0,755578.0,33115,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962909,774067.00
07/19/2016 17:15,2,4.703,ACTIVE,216.00,354.07,59.965,1468962903,"201051344000585","219011344069620",28.17,40.80,0,333.93,389.54,134.1,127.5,0.628,492559.1,492559.1,44360,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962910,774068.00
07/19/2016 17:15,2,4.414,ACTIVE,214.64,352.57,59.959,1468962903,"201051344001230","219011344069620",28.73,35.40,0,332.13,385.33,128.4,122.0,0.597,487649.6,487649.6,44175,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962911,774069.00
07/19/2016 17:15,2,4.479,ACTIVE,216.00,354.97,59.970,1468962903,"201051344000582","219011344069620",28.19,43.00,0,333.93,388.64,127.9,121.5,0.597,480675.7,480675.7,44302,0,0,0,L,1122011218,0,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962912,774070.00
07/19/2016 17:15,2,4.449,ACTIVE,214.87,352.87,59.970,1468962903,"201051344000955","219011344069620",28.21,42.00,0,333.03,385.03,127.1,120.7,0.605,493885.8,493885.8,44254,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962913,774071.00
07/19/2016 17:15,2,2.758,ACTIVE,213.06,411.78,59.954,1468962903,"274151322000094","219011344069620",38.27,49.50,0,388.34,442.14,107.0,101.3,0.420,616018.1,616018.1,34271,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962913,774072.00
07/19/2016 17:15,2,4.588,ACTIVE,217.35,356.18,59.970,1468962903,"201051344000579","219011344069620",28.78,38.40,0,338.14,391.94,133.8,127.2,0.645,496460.2,496460.2,19875,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962914,774073.00
07/19/2016 17:15,2,4.498,ACTIVE,214.87,352.87,59.981,1468962903,"201051344000890","219011344069620",28.31,37.80,0,333.63,385.93,128.9,122.5,0.592,491132.0,491132.0,44262,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962915,774074.00
07/19/2016 17:15,2,4.430,ACTIVE,215.54,354.37,59.965,1468962903,"201051344000438","219011344069620",28.57,40.40,0,334.24,387.74,128.2,121.8,0.619,492829.6,492829.6,44268,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962916,774075.00
07/19/2016 17:15,2,4.449,ACTIVE,215.32,353.17,59.954,1468962903,"201051344000417","219011344069620",28.11,39.00,0,333.03,387.14,126.7,120.3,0.610,484667.0,484667.0,44424,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962917,774076.00
07/19/2016 17:15,2,4.215,ACTIVE,212.61,359.48,59.949,1468962903,"274151322000083","219011344069620",27.91,50.00,0,332.13,375.71,119.1,113.0,0.477,748763.6,748763.6,33195,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962918,774077.00
07/19/2016 17:15,2,4.371,ACTIVE,213.51,352.87,59.959,1468962903,"274151322000076","219011344069620",28.39,49.50,0,333.63,376.01,125.5,119.2,0.504,798206.8,798206.8,33204,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962919,774078.00
07/19/2016 17:15,2,4.570,ACTIVE,215.77,353.47,59.944,1468962903,"201051344000868","219011344069620",27.97,40.00,0,334.84,390.14,129.5,123.1,0.597,481373.6,481373.6,39526,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962920,774079.00
07/19/2016 17:15,2,4.461,ACTIVE,212.83,345.96,59.949,1468962903,"274151322000095","219011344069620",28.27,48.00,0,333.03,382.33,127.7,121.3,0.486,790070.6,790070.6,33118,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962921,774080.00
07/19/2016 17:15,2,4.576,ACTIVE,216.90,357.08,59.959,1468962903,"201051344000988","219011344069620",27.97,40.20,0,337.54,391.64,129.7,123.3,0.623,477992.1,477992.1,39814,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962922,774081.00
07/19/2016 17:15,2,4.641,ACTIVE,215.54,352.87,59.954,1468962903,"201051344001025","219011344069620",27.81,41.80,0,334.24,387.14,130.7,124.2,0.597,491820.5,491820.5,44317,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962923,774082.00
07/19/2016 17:15,2,4.527,ACTIVE,216.67,354.67,59.949,1468962903,"201051344000458","219011344069620",28.59,42.50,0,338.44,392.25,131.1,124.6,0.641,488868.9,488868.9,39734,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962924,774083.00
07/19/2016 17:15,2,4.594,ACTIVE,217.35,356.48,59.965,1468962903,"201051344000853","219011344069620",27.87,41.30,0,339.04,390.44,129.6,123.2,0.636,487941.9,487941.9,39346,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962925,774084.00
07/19/2016 17:15,2,4.533,ACTIVE,214.87,353.17,59.949,1468962903,"201051344000685","219011344069620",28.25,38.20,0,332.73,386.83,129.7,123.2,0.636,492129.3,492129.3,44188,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962925,774085.00
07/19/2016 17:15,2,4.496,ACTIVE,215.77,354.07,59.954,1468962903,"201051344000917","219011344069620",28.57,43.00,0,333.33,388.34,130.0,123.6,0.614,489005.3,489005.3,44188,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962926,774086.00
07/19/2016 17:15,2,4.566,ACTIVE,215.09,353.47,59.944,1468962903,"201051344001145","219011344069620",28.45,37.80,0,334.24,387.14,131.5,125.0,0.619,494195.5,494195.5,44036,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962927,774087.00
07/19/2016 17:15,2,4.568,ACTIVE,216.00,354.97,59.949,1468962903,"201051344000651","219011344069620",27.71,46.00,0,334.84,389.54,128.3,121.9,0.592,486944.3,486944.3,44374,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962928,774088.00
07/19/2016 17:15,2,3.998,ACTIVE,212.83,356.18,59.954,1468962903,"274151322000088","219011344069620",26.88,48.30,0,333.63,373.01,108.8,103.1,0.415,722288.7,722288.7,32834,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962929,774089.00
07/19/2016 17:15,2,2.787,ACTIVE,213.96,406.97,59.944,1468962903,"274151322000068","219011344069620",37.67,49.30,0,385.33,441.54,106.0,100.3,0.415,616097.6,616097.6,34484,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962930,774090.00
07/19/2016 17:15,2,4.549,ACTIVE,215.32,352.57,59.949,1468962903,"201051344001135","219011344069620",27.95,44.00,0,333.33,386.53,128.8,122.4,0.601,482975.0,482975.0,44297,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962931,774091.00
07/19/2016 17:15,2,4.551,ACTIVE,216.00,354.67,59.959,1468962903,"201051344000594","219011344069620",28.90,39.00,0,333.93,388.94,133.2,126.6,0.619,493076.1,493076.1,39779,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962932,774092.00
07/19/2016 17:15,2,4.527,ACTIVE,215.77,353.17,59.954,1468962903,"201051344001203","219011344069620",28.11,40.40,0,335.44,389.24,128.8,122.4,0.605,490614.2,490614.2,44358,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962933,774093.00
07/19/2016 17:15,2,4.062,ACTIVE,212.83,348.06,59.965,1468962903,"274151322000054","219011344069620",26.84,50.80,0,333.03,377.82,110.4,104.7,0.424,737454.9,737454.9,32867,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962934,774094.00
07/19/2016 17:15,2,4.572,ACTIVE,216.00,354.37,59.970,1468962903,"201051344000867","219011344069620",28.21,42.00,0,335.14,390.14,130.6,124.1,0.605,480441.5,480441.5,39787,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962935,774095.00
07/19/2016 17:15,2,4.344,ACTIVE,215.09,352.57,59.959,1468962903,"201051344001093","219011344069620",28.31,38.40,0,333.93,389.24,124.5,118.2,0.579,488454.5,488454.5,44247,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962936,774096.00
07/19/2016 17:15,2,4.506,ACTIVE,216.22,354.67,59.949,1468962903,"201051344000900","219011344069620",28.59,41.00,0,338.74,391.64,130.5,124.0,0.605,496573.9,496573.9,39176,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962937,774097.00
07/19/2016 17:15,2,4.475,ACTIVE,216.67,355.28,59.959,1468962903,"201051344000648","219011344069620",28.31,40.80,0,338.44,391.34,128.2,121.8,0.601,486996.8,486996.8,39468,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962938,774098.00
07/19/2016 17:15,2,4.574,ACTIVE,216.90,355.88,59.954,1468962903,"201051344000569","219011344069620",27.75,42.00,0,338.14,391.04,128.5,122.1,0.605,497286.5,497286.5,39091,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962938,774099.00
07/19/2016 17:15,2,4.611,ACTIVE,217.13,356.48,59.944,1468962903,"201051344000983","219011344069620",28.07,42.00,0,338.44,391.94,131.2,124.7,0.619,489129.1,489129.1,39584,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962939,774100.00
07/19/2016 17:15,2,4.586,ACTIVE,217.13,355.28,59.959,1468962903,"201051344001158","219011344069620",27.93,39.80,0,338.44,391.64,129.6,123.2,0.610,482288.4,482288.4,39853,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962940,774101.00
07/19/2016 17:15,2,4.445,ACTIVE,217.13,356.48,59.959,1468962903,"201051344000576","219011344069620",28.25,41.30,0,338.74,390.74,127.2,120.9,0.601,489606.4,489606.4,39254,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962941,774102.00
07/19/2016 17:15,2,4.068,ACTIVE,213.06,350.17,59.970,1468962903,"274151322000087","219011344069620",26.96,59.80,0,333.63,373.61,110.9,105.1,0.407,710412.6,710412.6,33034,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468962942,774103.00
07/19/2016 17:30,2,4.100,ACTIVE,216.90,355.28,59.975,1468963803,"201051344000645","219011344069620",27.91,41.50,0,339.34,387.14,115.9,109.9,0.530,489211.3,489211.3,39382,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963804,774104.00
07/19/2016 17:30,2,3.619,ACTIVE,212.83,356.18,59.965,1468963803,"274151322000085","219011344069620",26.72,47.80,0,334.24,367.90,98.0,92.7,0.376,738345.6,738345.6,32873,0,0,0,L,1151911521,0,122.68,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963805,774105.00
07/19/2016 17:30,2,4.115,ACTIVE,216.22,355.28,59.959,1468963803,"201051344000633","219011344069620",28.35,39.80,0,337.84,387.74,118.2,112.2,0.561,480448.8,480448.8,39869,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963806,774106.00
07/19/2016 17:30,2,4.145,ACTIVE,216.90,355.28,59.970,1468963803,"201051344000469","219011344069620",27.69,38.40,0,338.44,388.34,116.3,110.3,0.557,482476.5,482476.5,39811,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963807,774107.00
07/19/2016 17:30,2,4.074,ACTIVE,214.64,351.97,59.933,1468963803,"201051344000646","219011344069620",28.13,37.80,0,332.43,382.63,116.0,110.0,0.552,484264.3,484264.3,44355,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963808,774108.00
07/19/2016 17:30,2,3.721,ACTIVE,212.83,346.56,59.965,1468963803,"274151322000052","219011344069620",27.85,48.00,0,333.33,370.90,104.8,99.3,0.415,755604.4,755604.4,33116,0,0,0,L,1151911521,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963808,774109.00
07/19/2016 17:30,2,4.293,ACTIVE,215.77,354.97,59.959,1468963803,"201051344000585","219011344069620",27.95,39.50,0,333.03,383.83,121.5,115.3,0.575,492589.5,492589.5,44361,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963809,774110.00
07/19/2016 17:30,2,3.982,ACTIVE,214.87,351.07,59.965,1468963803,"201051344001230","219011344069620",28.53,34.80,0,333.33,382.63,115.0,109.1,0.535,487678.5,487678.5,44176,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963810,774111.00
07/19/2016 17:30,2,4.051,ACTIVE,215.77,353.17,59.965,1468963803,"201051344000582","219011344069620",28.01,42.00,0,333.93,383.23,114.9,108.9,0.535,480704.5,480704.5,44303,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963811,774112.00
07/19/2016 17:30,2,3.969,ACTIVE,214.64,350.47,59.959,1468963803,"201051344000955","219011344069620",28.31,41.00,0,333.33,382.33,113.8,107.9,0.544,493914.3,493914.3,44255,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963812,774113.00
07/19/2016 17:30,2,2.445,ACTIVE,213.06,414.79,59.981,1468963803,"274151322000094","219011344069620",38.63,47.80,0,388.64,440.34,94.4,89.2,0.367,616041.8,616041.8,34272,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963813,774114.00
07/19/2016 17:30,2,4.131,ACTIVE,216.67,355.58,59.975,1468963803,"201051344000579","219011344069620",28.73,37.30,0,339.34,388.64,120.2,114.0,0.566,496490.3,496490.3,19876,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963814,774115.00
07/19/2016 17:30,2,4.047,ACTIVE,214.87,352.27,59.965,1468963803,"201051344000890","219011344069620",28.29,35.80,0,332.13,382.33,116.0,110.1,0.539,491161.1,491161.1,44263,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963815,774116.00
07/19/2016 17:30,2,3.945,ACTIVE,215.32,353.17,59.970,1468963803,"201051344000438","219011344069620",28.71,39.80,0,334.24,382.93,114.8,108.8,0.552,492858.4,492858.4,44269,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963816,774117.00
07/19/2016 17:30,2,4.033,ACTIVE,215.09,351.07,59.965,1468963803,"201051344000417","219011344069620",27.85,38.20,0,333.33,382.03,113.8,107.9,0.548,484695.6,484695.6,44425,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963817,774118.00
07/19/2016 17:30,2,3.789,ACTIVE,211.93,351.07,59.965,1468963803,"274151322000083","219011344069620",27.79,47.50,0,332.73,370.30,106.7,101.0,0.424,748790.4,748790.4,33196,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963818,774119.00
07/19/2016 17:30,2,3.898,ACTIVE,213.51,355.88,59.959,1468963803,"274151322000076","219011344069620",28.45,48.30,0,333.63,372.71,112.4,106.5,0.451,798235.0,798235.0,33205,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963819,774120.00
07/19/2016 17:30,2,4.082,ACTIVE,215.77,352.87,59.959,1468963803,"201051344000868","219011344069620",28.09,39.00,0,335.74,383.83,116.1,110.2,0.539,481402.8,481402.8,39527,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963820,774121.00
07/19/2016 17:30,2,3.967,ACTIVE,212.61,345.36,59.970,1468963803,"274151322000095","219011344069620",28.47,46.40,0,334.24,372.11,114.4,108.5,0.429,790099.4,790099.4,33119,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963821,774122.00
07/19/2016 17:30,2,4.148,ACTIVE,216.90,355.58,59.965,1468963803,"201051344000988","219011344069620",27.71,39.30,0,337.54,388.04,116.5,110.5,0.561,478021.3,478021.3,39815,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963822,774123.00
07/19/2016 17:30,2,4.143,ACTIVE,215.32,351.67,59.970,1468963803,"201051344001025","219011344069620",28.07,41.00,0,334.24,383.23,117.8,111.8,0.535,491850.0,491850.0,44318,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963823,774124.00
07/19/2016 17:30,2,4.127,ACTIVE,216.67,354.07,59.975,1468963803,"201051344000458","219011344069620",28.15,41.30,0,338.44,387.74,117.7,111.6,0.570,488898.5,488898.5,39735,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963824,774125.00
07/19/2016 17:30,2,4.107,ACTIVE,216.67,354.97,59.970,1468963803,"201051344000853","219011344069620",28.01,40.40,0,338.14,387.44,116.6,110.6,0.557,487971.2,487971.2,39347,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963824,774126.00
07/19/2016 17:30,2,4.066,ACTIVE,214.64,351.67,59.965,1468963803,"201051344000685","219011344069620",28.19,37.00,0,332.73,382.93,116.1,110.1,0.570,492158.5,492158.5,44189,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963825,774127.00
07/19/2016 17:30,2,4.076,ACTIVE,215.09,352.27,59.970,1468963803,"201051344000917","219011344069620",28.27,42.50,0,333.03,383.23,116.7,110.7,0.557,489034.7,489034.7,44189,0,0,0,L,1122011218,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963826,774128.00
07/19/2016 17:30,2,4.080,ACTIVE,214.64,351.07,59.975,1468963803,"201051344001145","219011344069620",28.61,37.00,0,333.63,383.53,118.2,112.1,0.557,494225.2,494225.2,44037,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963827,774129.00
07/19/2016 17:30,2,4.080,ACTIVE,215.54,352.57,59.965,1468963803,"201051344000651","219011344069620",27.87,44.30,0,336.94,383.23,115.2,109.3,0.535,486973.3,486973.3,44375,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963828,774130.00
07/19/2016 17:30,2,3.545,ACTIVE,212.61,354.37,59.959,1468963803,"274151322000088","219011344069620",27.04,47.00,0,333.33,367.60,96.9,91.6,0.367,722313.1,722313.1,32835,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963829,774131.00
07/19/2016 17:30,2,2.469,ACTIVE,213.51,415.69,59.970,1468963803,"274151322000068","219011344069620",38.07,48.80,0,385.33,440.94,95.0,89.8,0.354,616121.4,616121.4,34485,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963830,774132.00
07/19/2016 17:30,2,4.070,ACTIVE,214.87,350.77,59.959,1468963803,"201051344001135","219011344069620",28.09,42.80,0,333.33,381.42,115.8,109.9,0.539,483004.1,483004.1,44298,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963831,774133.00
07/19/2016 17:30,2,4.127,ACTIVE,215.54,353.77,59.965,1468963803,"201051344000594","219011344069620",28.57,38.00,0,333.33,384.73,119.3,113.2,0.557,493106.1,493106.1,39780,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963832,774134.00
07/19/2016 17:30,2,4.059,ACTIVE,215.54,352.57,59.970,1468963803,"201051344001203","219011344069620",28.09,38.80,0,335.14,382.93,115.4,109.5,0.544,490643.2,490643.2,44359,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963833,774135.00
07/19/2016 17:30,2,3.621,ACTIVE,212.61,347.76,59.954,1468963803,"274151322000054","219011344069620",26.88,49.00,0,333.63,368.50,98.6,93.3,0.380,737479.7,737479.7,32868,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963834,774136.00
07/19/2016 17:30,2,4.100,ACTIVE,216.22,351.67,59.959,1468963803,"201051344000867","219011344069620",28.17,40.60,0,335.74,383.53,117.1,111.1,0.548,480471.0,480471.0,39788,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963835,774137.00
07/19/2016 17:30,2,3.857,ACTIVE,215.54,352.57,59.970,1468963803,"201051344001093","219011344069620",28.39,38.20,0,335.14,381.73,110.9,105.1,0.517,488482.4,488482.4,44248,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963836,774138.00
07/19/2016 17:30,2,4.104,ACTIVE,216.45,354.67,59.954,1468963803,"201051344000900","219011344069620",28.19,40.40,0,337.54,387.44,117.1,111.1,0.544,496603.4,496603.4,39177,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963837,774139.00
07/19/2016 17:30,2,3.980,ACTIVE,216.67,353.17,59.970,1468963803,"201051344000648","219011344069620",28.51,39.50,0,338.14,387.74,114.9,109.0,0.544,487025.7,487025.7,39469,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963837,774140.00
07/19/2016 17:30,2,4.090,ACTIVE,216.67,354.37,59.954,1468963803,"201051344000569","219011344069620",27.81,41.00,0,338.14,387.44,115.2,109.3,0.544,497315.4,497315.4,39092,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963838,774141.00
07/19/2016 17:30,2,4.166,ACTIVE,216.90,354.97,59.965,1468963803,"201051344000983","219011344069620",27.93,41.30,0,337.54,387.44,117.8,111.7,0.566,489158.7,489158.7,39585,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963839,774142.00
07/19/2016 17:30,2,4.086,ACTIVE,216.67,354.37,59.959,1468963803,"201051344001158","219011344069620",28.09,39.30,0,337.84,387.74,116.2,110.3,0.552,482317.6,482317.6,39854,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963840,774143.00
07/19/2016 17:30,2,3.984,ACTIVE,216.67,354.97,59.965,1468963803,"201051344000576","219011344069620",28.21,39.80,0,338.44,388.04,113.8,107.9,0.530,489635.1,489635.1,39255,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963841,774144.00
07/19/2016 17:30,2,3.637,ACTIVE,213.06,350.17,59.954,1468963803,"274151322000087","219011344069620",26.94,58.00,0,333.93,367.90,99.1,93.8,0.354,710437.6,710437.6,33035,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468963842,774145.00
07/19/2016 17:45,2,3.561,ACTIVE,216.67,352.87,59.975,1468964703,"201051344000645","219011344069620",27.97,40.60,0,336.04,382.93,100.9,95.5,0.468,489236.9,489236.9,39383,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964704,774146.00
07/19/2016 17:45,2,3.100,ACTIVE,213.06,343.55,59.970,1468964703,"274151322000085","219011344069620",27.00,46.40,0,334.54,364.89,84.7,79.8,0.323,738367.1,738367.1,32874,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964705,774147.00
07/19/2016 17:45,2,3.566,ACTIVE,216.22,353.47,59.975,1468964703,"201051344000633","219011344069620",28.53,38.20,0,334.54,383.53,103.0,97.5,0.495,480475.0,480475.0,39870,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964706,774148.00
07/19/2016 17:45,2,3.537,ACTIVE,216.67,353.77,59.996,1468964703,"201051344000469","219011344069620",28.39,37.30,0,335.44,382.93,101.7,96.2,0.482,482502.3,482502.3,39812,0,0,0,L,1122011218,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964707,774149.00
07/19/2016 17:45,2,3.500,ACTIVE,214.64,351.67,59.975,1468964703,"201051344000646","219011344069620",28.59,36.50,0,332.43,379.32,101.2,95.8,0.486,484290.0,484290.0,44356,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964708,774150.00
07/19/2016 17:45,2,3.172,ACTIVE,212.83,344.15,59.965,1468964703,"274151322000052","219011344069620",28.23,45.30,0,333.63,367.00,90.7,85.6,0.354,755627.4,755627.4,33117,0,0,0,L,1151911521,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964709,774151.00
07/19/2016 17:45,2,3.723,ACTIVE,215.54,351.67,59.975,1468964703,"201051344000585","219011344069620",28.37,38.60,0,335.44,380.22,107.0,101.3,0.499,492616.5,492616.5,44362,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964710,774152.00
07/19/2016 17:45,2,3.439,ACTIVE,214.64,350.17,59.938,1468964703,"201051344001230","219011344069620",28.82,33.80,0,333.63,378.12,100.5,95.0,0.473,487704.0,487704.0,44177,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964711,774153.00
07/19/2016 17:45,2,3.521,ACTIVE,215.77,352.27,60.007,1468964703,"201051344000582","219011344069620",28.17,40.80,0,334.54,379.02,100.5,95.1,0.477,480729.9,480729.9,44304,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964712,774154.00
07/19/2016 17:45,2,3.420,ACTIVE,214.64,349.56,59.959,1468964703,"201051344000955","219011344069620",28.71,39.50,0,333.03,377.52,99.4,94.0,0.473,493939.5,493939.5,44256,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964713,774155.00
07/19/2016 17:45,2,2.131,ACTIVE,213.06,412.98,59.970,1468964703,"274151322000094","219011344069620",38.03,46.40,0,391.64,436.13,81.8,77.0,0.318,616062.5,616062.5,34273,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964714,774156.00
07/19/2016 17:45,2,3.648,ACTIVE,216.67,353.47,59.975,1468964703,"201051344000579","219011344069620",28.69,36.50,0,336.94,384.13,105.9,100.3,0.499,496517.0,496517.0,19877,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964715,774157.00
07/19/2016 17:45,2,3.551,ACTIVE,214.64,349.86,59.975,1468964703,"201051344000890","219011344069620",28.39,35.40,0,332.73,378.12,102.0,96.5,0.468,491186.7,491186.7,44264,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964716,774158.00
07/19/2016 17:45,2,3.500,ACTIVE,215.09,351.07,59.965,1468964703,"201051344000438","219011344069620",28.53,38.60,0,332.73,378.42,101.2,95.7,0.486,492883.9,492883.9,44270,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964717,774159.00
07/19/2016 17:45,2,3.506,ACTIVE,214.87,350.47,59.970,1468964703,"201051344000417","219011344069620",28.29,36.50,0,332.73,378.42,100.5,95.0,0.482,484720.8,484720.8,44426,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964718,774160.00
07/19/2016 17:45,2,3.285,ACTIVE,212.61,350.77,59.981,1468964703,"274151322000083","219011344069620",28.11,45.80,0,333.63,367.30,93.6,88.4,0.371,748814.0,748814.0,33197,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964719,774161.00
07/19/2016 17:45,2,3.391,ACTIVE,213.51,343.55,59.954,1468964703,"274151322000076","219011344069620",28.59,46.00,0,334.84,369.10,98.2,92.8,0.389,798259.8,798259.8,33206,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964720,774162.00
07/19/2016 17:45,2,3.623,ACTIVE,216.00,352.27,59.965,1468964703,"201051344000868","219011344069620",27.99,38.00,0,334.54,379.32,102.7,97.2,0.477,481428.5,481428.5,39528,0,0,0,L,1122011218,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964721,774163.00
07/19/2016 17:45,2,3.449,ACTIVE,212.61,343.55,59.959,1468964703,"274151322000095","219011344069620",28.80,45.00,0,333.93,369.10,100.5,95.1,0.380,790124.6,790124.6,33120,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964721,774164.00
07/19/2016 17:45,2,3.637,ACTIVE,216.67,354.67,59.970,1468964703,"201051344000988","219011344069620",27.99,38.00,0,335.14,383.83,103.2,97.7,0.491,478047.2,478047.2,39816,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964722,774165.00
07/19/2016 17:45,2,3.676,ACTIVE,215.32,351.07,59.965,1468964703,"201051344001025","219011344069620",28.03,39.30,0,334.24,378.72,104.3,98.7,0.482,491876.1,491876.1,44319,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964723,774166.00
07/19/2016 17:45,2,3.652,ACTIVE,216.67,352.87,59.975,1468964703,"201051344000458","219011344069620",28.15,40.40,0,336.94,383.23,104.2,98.6,0.508,488924.6,488924.6,39736,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964724,774167.00
07/19/2016 17:45,2,3.617,ACTIVE,217.13,353.77,59.965,1468964703,"201051344000853","219011344069620",28.15,38.80,0,339.65,383.53,103.2,97.6,0.491,487997.0,487997.0,39348,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964725,774168.00
07/19/2016 17:45,2,3.533,ACTIVE,215.09,351.97,59.970,1468964703,"201051344000685","219011344069620",28.65,36.50,0,333.63,378.42,102.5,97.1,0.508,492184.2,492184.2,44190,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964726,774169.00
07/19/2016 17:45,2,3.582,ACTIVE,215.32,351.37,59.933,1468964703,"201051344000917","219011344069620",28.49,41.00,0,332.43,378.42,103.3,97.8,0.486,489060.6,489060.6,44190,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964727,774170.00
07/19/2016 17:45,2,3.588,ACTIVE,214.87,350.47,59.965,1468964703,"201051344001145","219011344069620",28.77,36.30,0,334.84,378.72,104.5,99.0,0.486,494251.4,494251.4,44038,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964728,774171.00
07/19/2016 17:45,2,3.598,ACTIVE,215.54,351.67,59.970,1468964703,"201051344000651","219011344069620",27.91,43.60,0,337.24,379.02,101.7,96.3,0.473,486998.8,486998.8,44376,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964729,774172.00
