ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 17:45,2,3.066,ACTIVE,212.61,349.86,59.959,1468964703,"274151322000088","219011344069620",27.25,44.80,0,333.93,365.19,84.7,79.8,0.318,722334.4,722334.4,32836,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964730,774173.00
07/19/2016 17:45,2,2.137,ACTIVE,213.74,411.48,59.965,1468964703,"274151322000068","219011344069620",38.47,46.80,0,390.44,439.74,83.1,78.3,0.314,616142.2,616142.2,34486,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964730,774174.00
07/19/2016 17:45,2,3.564,ACTIVE,214.87,350.47,59.959,1468964703,"201051344001135","219011344069620",28.27,41.50,0,333.93,377.82,102.0,96.5,0.477,483029.7,483029.7,44299,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964731,774175.00
07/19/2016 17:45,2,3.639,ACTIVE,215.09,350.47,59.959,1468964703,"201051344000594","219011344069620",28.65,37.00,0,333.33,380.22,105.6,100.0,0.491,493132.6,493132.6,39781,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964732,774176.00
07/19/2016 17:45,2,3.561,ACTIVE,215.32,350.17,59.959,1468964703,"201051344001203","219011344069620",28.21,38.00,0,336.64,379.02,101.7,96.2,0.473,490668.7,490668.7,44360,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964733,774177.00
07/19/2016 17:45,2,3.123,ACTIVE,212.83,343.25,59.959,1468964703,"274151322000054","219011344069620",27.23,46.80,0,333.33,364.89,86.2,81.2,0.327,737501.3,737501.3,32869,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964734,774178.00
07/19/2016 17:45,2,3.604,ACTIVE,215.54,351.07,59.965,1468964703,"201051344000867","219011344069620",28.41,40.00,0,334.24,379.02,103.7,98.1,0.482,480497.0,480497.0,39789,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964735,774179.00
07/19/2016 17:45,2,3.387,ACTIVE,215.54,351.67,59.970,1468964703,"201051344001093","219011344069620",28.49,36.80,0,335.44,378.12,97.8,92.5,0.451,488506.9,488506.9,44249,0,0,0,L,1122011218,0,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964736,774180.00
07/19/2016 17:45,2,3.609,ACTIVE,216.45,353.17,59.938,1468964703,"201051344000900","219011344069620",28.39,39.50,0,334.54,382.63,103.8,98.2,0.477,496629.4,496629.4,39178,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964737,774181.00
07/19/2016 17:45,2,3.527,ACTIVE,216.45,352.27,59.965,1468964703,"201051344000648","219011344069620",28.47,38.40,0,336.34,382.63,101.8,96.3,0.477,487051.2,487051.2,39470,0,0,0,L,1122011218,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964738,774182.00
07/19/2016 17:45,2,3.645,ACTIVE,216.45,352.87,59.928,1468964703,"201051344000569","219011344069620",27.55,40.00,0,335.74,382.63,101.7,96.2,0.482,497341.0,497341.0,39093,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964739,774183.00
07/19/2016 17:45,2,3.643,ACTIVE,216.67,353.77,59.981,1468964703,"201051344000983","219011344069620",28.35,40.20,0,334.54,383.23,104.7,99.1,0.504,489184.9,489184.9,39586,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964740,774184.00
07/19/2016 17:45,2,3.602,ACTIVE,216.67,352.27,59.965,1468964703,"201051344001158","219011344069620",28.25,37.80,0,334.84,382.93,103.0,97.5,0.491,482343.4,482343.4,39855,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964741,774185.00
07/19/2016 17:45,2,3.543,ACTIVE,216.67,353.47,59.938,1468964703,"201051344000576","219011344069620",28.05,39.00,0,335.44,382.93,100.7,95.3,0.468,489660.3,489660.3,39256,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964742,774186.00
07/19/2016 17:45,2,3.150,ACTIVE,213.06,352.27,59.949,1468964703,"274151322000087","219011344069620",27.31,56.30,0,333.93,364.59,87.1,82.1,0.309,710459.4,710459.4,33036,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468964743,774187.00
07/19/2016 18:00,2,3.184,ACTIVE,216.45,351.67,60.002,1468965603,"201051344000645","219011344069620",28.13,39.30,0,321.91,397.05,90.7,85.6,0.415,489258.3,489258.3,39384,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965604,774188.00
07/19/2016 18:00,2,2.723,ACTIVE,212.61,359.78,59.970,1468965603,"274151322000085","219011344069620",27.29,42.50,0,329.73,379.02,75.2,70.7,0.535,738384.9,738384.9,32875,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965605,774189.00
07/19/2016 18:00,2,3.205,ACTIVE,216.00,352.87,60.002,1468965603,"201051344000633","219011344069620",28.53,36.80,0,320.11,399.16,92.6,87.5,0.438,480496.8,480496.8,39871,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965606,774190.00
07/19/2016 18:00,2,3.176,ACTIVE,216.45,351.37,59.991,1468965603,"201051344000469","219011344069620",28.37,35.80,0,319.51,397.66,91.3,86.2,0.438,482523.8,482523.8,39813,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965607,774191.00
07/19/2016 18:00,2,3.127,ACTIVE,214.41,348.96,59.975,1468965603,"201051344000646","219011344069620",28.73,34.80,0,316.50,391.94,91.0,85.9,0.424,484311.5,484311.5,44357,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965608,774192.00
07/19/2016 18:00,2,2.814,ACTIVE,212.61,345.66,59.991,1468965603,"274151322000052","219011344069620",28.03,42.80,0,328.22,379.32,79.9,75.2,0.314,755646.4,755646.4,33118,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965609,774193.00
07/19/2016 18:00,2,3.385,ACTIVE,213.29,347.76,59.986,1468965603,"201051344000585","219011344069620",28.21,36.80,0,318.00,396.15,96.7,91.4,0.460,492639.2,492639.2,44363,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965610,774194.00
07/19/2016 18:00,2,3.064,ACTIVE,212.38,345.96,60.007,1468965603,"201051344001230","219011344069620",28.90,32.80,0,319.51,389.24,89.7,84.6,0.424,487725.1,487725.1,44178,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965611,774195.00
07/19/2016 18:00,2,3.123,ACTIVE,213.51,348.06,60.002,1468965603,"201051344000582","219011344069620",28.39,39.30,0,316.80,396.45,89.8,84.7,0.420,480751.0,480751.0,44305,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965612,774196.00
07/19/2016 18:00,2,3.027,ACTIVE,212.61,345.96,60.007,1468965603,"201051344000955","219011344069620",28.82,38.00,0,317.70,390.14,88.5,83.4,0.429,493960.4,493960.4,44257,0,0,0,L,1122011218,0,121.78,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965613,774197.00
07/19/2016 18:00,2,1.830,ACTIVE,211.25,421.70,59.981,1468965603,"274151322000094","219011344069620",38.53,41.80,0,388.04,449.05,71.0,66.7,0.508,616079.4,616079.4,34274,0,0,0,L,1151911521,0,121.10,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965614,774198.00
07/19/2016 18:00,2,3.230,ACTIVE,214.87,349.86,59.991,1468965603,"201051344000579","219011344069620",28.92,35.40,0,320.71,397.35,94.7,89.4,0.451,496539.3,496539.3,19878,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965615,774199.00
07/19/2016 18:00,2,3.127,ACTIVE,214.64,349.26,60.034,1468965603,"201051344000890","219011344069620",28.61,34.30,0,318.30,391.34,90.7,85.6,0.411,491208.2,491208.2,44265,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965616,774200.00
07/19/2016 18:00,2,3.068,ACTIVE,215.54,351.07,60.007,1468965603,"201051344000438","219011344069620",28.86,37.80,0,318.30,393.75,89.7,84.7,0.429,492905.1,492905.1,44271,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965617,774201.00
07/19/2016 18:00,2,3.109,ACTIVE,215.32,350.77,60.012,1468965603,"201051344000417","219011344069620",28.27,35.60,0,317.10,390.74,89.0,84.0,0.424,484741.8,484741.8,44427,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965618,774202.00
07/19/2016 18:00,2,2.850,ACTIVE,212.83,353.17,59.996,1468965603,"274151322000083","219011344069620",28.51,43.60,0,328.52,378.12,82.3,77.6,0.323,748833.5,748833.5,33198,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965619,774203.00
07/19/2016 18:00,2,2.932,ACTIVE,213.74,353.47,59.991,1468965603,"274151322000076","219011344069620",28.88,43.60,0,329.43,378.12,85.7,80.8,0.340,798280.2,798280.2,33207,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965620,774204.00
07/19/2016 18:00,2,3.172,ACTIVE,216.00,351.37,60.007,1468965603,"201051344000868","219011344069620",28.33,37.80,0,320.11,393.75,91.0,85.9,0.420,481450.0,481450.0,39529,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965621,774205.00
07/19/2016 18:00,2,3.043,ACTIVE,213.06,345.06,59.991,1468965603,"274151322000095","219011344069620",28.77,43.00,0,330.33,377.82,88.6,83.6,0.331,790145.6,790145.6,33121,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965622,774206.00
07/19/2016 18:00,2,3.207,ACTIVE,216.90,354.07,59.996,1468965603,"201051344000988","219011344069620",28.19,37.00,0,321.91,398.86,91.5,86.4,0.438,478068.8,478068.8,39817,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965623,774207.00
07/19/2016 18:00,2,3.240,ACTIVE,215.54,349.56,59.991,1468965603,"201051344001025","219011344069620",28.19,37.50,0,317.70,392.85,92.5,87.4,0.420,491898.0,491898.0,44320,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965623,774208.00
07/19/2016 18:00,2,3.188,ACTIVE,216.00,352.57,60.002,1468965603,"201051344000458","219011344069620",28.53,38.80,0,318.91,398.26,92.1,86.9,0.446,488946.4,488946.4,39737,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965624,774209.00
07/19/2016 18:00,2,3.188,ACTIVE,216.22,352.27,60.002,1468965603,"201051344000853","219011344069620",28.21,37.80,0,326.42,397.35,91.1,86.0,0.438,488018.6,488018.6,39349,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965625,774210.00
07/19/2016 18:00,2,3.055,ACTIVE,214.41,348.96,59.986,1468965603,"201051344000685","219011344069620",29.12,35.60,0,316.20,391.94,90.1,85.0,0.446,492205.6,492205.6,44191,0,0,0,L,1122011218,0,123.81,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965626,774211.00
07/19/2016 18:00,2,3.168,ACTIVE,215.54,349.86,60.023,1468965603,"201051344000917","219011344069620",28.47,39.50,0,319.21,393.45,91.3,86.2,0.438,489082.2,489082.2,44191,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965627,774212.00
07/19/2016 18:00,2,3.172,ACTIVE,215.32,348.96,60.002,1468965603,"201051344001145","219011344069620",28.71,34.50,0,320.11,392.55,92.2,87.1,0.429,494273.2,494273.2,44039,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965628,774213.00
07/19/2016 18:00,2,3.133,ACTIVE,215.77,350.77,60.012,1468965603,"201051344000651","219011344069620",28.29,41.80,0,318.30,395.85,89.8,84.7,0.415,487020.1,487020.1,44377,0,0,0,L,1122011218,0,124.04,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965629,774214.00
07/19/2016 18:00,2,2.633,ACTIVE,212.83,357.68,60.002,1468965603,"274151322000088","219011344069620",27.51,40.60,0,329.73,378.12,73.3,68.8,0.517,722351.9,722351.9,32837,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965630,774215.00
07/19/2016 18:00,2,1.852,ACTIVE,213.74,409.98,60.002,1468965603,"274151322000068","219011344069620",38.01,42.30,0,387.74,448.75,71.3,66.9,0.491,616159.3,616159.3,34487,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965631,774216.00
07/19/2016 18:00,2,3.090,ACTIVE,215.09,348.06,60.044,1468965603,"201051344001135","219011344069620",28.63,39.30,0,318.61,391.04,89.6,84.6,0.402,483051.1,483051.1,44300,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965632,774217.00
07/19/2016 18:00,2,3.150,ACTIVE,215.32,351.07,60.002,1468965603,"201051344000594","219011344069620",28.90,35.60,0,317.70,392.55,92.3,87.1,0.429,493154.7,493154.7,39782,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965633,774218.00
07/19/2016 18:00,2,3.074,ACTIVE,215.32,348.96,60.007,1468965603,"201051344001203","219011344069620",28.43,36.80,0,317.40,394.05,88.5,83.5,0.415,490690.0,490690.0,44361,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965634,774219.00
07/19/2016 18:00,2,2.629,ACTIVE,213.06,360.08,59.996,1468965603,"274151322000054","219011344069620",27.71,42.80,0,327.32,379.32,73.8,69.3,0.504,737519.2,737519.2,32870,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965635,774220.00
07/19/2016 18:00,2,3.139,ACTIVE,215.77,350.47,59.959,1468965603,"201051344000867","219011344069620",28.33,37.50,0,321.31,391.64,90.0,85.0,0.415,480518.7,480518.7,39790,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965636,774221.00
07/19/2016 18:00,2,2.891,ACTIVE,215.32,349.86,59.996,1468965603,"201051344001093","219011344069620",28.78,35.60,0,320.41,394.35,84.3,79.4,0.384,488527.3,488527.3,44250,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965637,774222.00
07/19/2016 18:00,2,3.146,ACTIVE,216.00,351.07,60.007,1468965603,"201051344000900","219011344069620",28.31,38.00,0,320.71,396.15,90.3,85.2,0.415,496651.1,496651.1,39179,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965637,774223.00
07/19/2016 18:00,2,3.082,ACTIVE,216.45,350.77,60.023,1468965603,"201051344000648","219011344069620",28.27,37.00,0,321.61,397.05,88.2,83.2,0.420,487072.4,487072.4,39471,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965638,774224.00
07/19/2016 18:00,2,3.129,ACTIVE,216.45,351.37,60.012,1468965603,"201051344000569","219011344069620",28.17,38.20,0,320.71,395.25,89.3,84.3,0.415,497362.4,497362.4,39094,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965639,774225.00
07/19/2016 18:00,2,3.188,ACTIVE,216.67,351.37,60.002,1468965603,"201051344000983","219011344069620",28.39,38.60,0,318.00,396.75,91.7,86.6,0.433,489206.8,489206.8,39587,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965640,774226.00
07/19/2016 18:00,2,3.123,ACTIVE,216.67,351.07,60.039,1468965603,"201051344001158","219011344069620",28.51,36.00,0,320.11,398.26,90.2,85.1,0.424,482364.9,482364.9,39856,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965641,774227.00
07/19/2016 18:00,2,3.055,ACTIVE,216.90,352.57,60.002,1468965603,"201051344000576","219011344069620",28.31,38.00,0,321.91,398.26,87.5,82.5,0.415,489681.3,489681.3,39257,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965642,774228.00
07/19/2016 18:00,2,2.670,ACTIVE,213.29,354.37,59.996,1468965603,"274151322000087","219011344069620",27.73,51.30,0,330.63,379.62,75.0,70.4,0.486,710477.5,710477.5,33037,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468965643,774229.00
07/19/2016 18:15,2,1.932,ACTIVE,216.00,356.48,59.975,1468966503,"201051344000645","219011344069620",28.51,35.80,0,318.61,396.15,55.8,51.9,0.464,489274.0,489274.0,39385,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966504,774230.00
07/19/2016 18:15,2,1.633,ACTIVE,213.29,351.67,60.023,1468966503,"274151322000085","219011344069620",27.53,39.30,0,332.73,377.22,45.6,42.1,0.305,738397.9,738397.9,32876,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966505,774231.00
07/19/2016 18:15,2,1.992,ACTIVE,215.54,357.08,59.975,1468966503,"201051344000633","219011344069620",28.37,33.50,0,320.11,397.96,57.3,53.3,0.486,480513.0,480513.0,39872,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966506,774232.00
07/19/2016 18:15,2,1.965,ACTIVE,215.77,356.48,59.986,1468966503,"201051344000469","219011344069620",28.49,32.80,0,318.30,397.05,56.8,52.9,0.482,482539.7,482539.7,39814,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966507,774233.00
07/19/2016 18:15,2,1.959,ACTIVE,214.64,355.28,59.981,1468966503,"201051344000646","219011344069620",28.45,32.40,0,316.50,392.55,56.5,52.6,0.477,484327.3,484327.3,44358,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966508,774234.00
07/19/2016 18:15,2,1.723,ACTIVE,213.06,350.77,59.975,1468966503,"274151322000052","219011344069620",28.33,38.40,0,329.13,378.72,49.4,45.8,0.345,755660.2,755660.2,33119,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966509,774235.00
07/19/2016 18:15,2,2.141,ACTIVE,215.54,357.98,59.996,1468966503,"201051344000585","219011344069620",28.61,34.00,0,319.81,396.75,62.0,57.9,0.504,492656.2,492656.2,44364,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966510,774236.00
07/19/2016 18:15,2,1.961,ACTIVE,214.87,354.67,59.981,1468966503,"201051344001230","219011344069620",28.65,30.30,0,317.70,390.74,56.9,53.0,0.464,487740.7,487740.7,44179,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966511,774237.00
07/19/2016 18:15,2,1.986,ACTIVE,215.54,356.78,59.975,1468966503,"201051344000582","219011344069620",28.57,35.80,0,317.70,397.05,57.5,53.6,0.473,480766.6,480766.6,44306,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966512,774238.00
07/19/2016 18:15,2,1.955,ACTIVE,214.64,354.97,60.023,1468966503,"201051344000955","219011344069620",28.77,34.50,0,316.80,391.04,57.0,53.1,0.468,493975.8,493975.8,44258,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966513,774239.00
07/19/2016 18:15,2,1.176,ACTIVE,213.74,406.67,59.975,1468966503,"274151322000094","219011344069620",37.89,39.00,0,335.44,440.04,45.8,42.2,0.323,616091.5,616091.5,34275,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966513,774240.00
07/19/2016 18:15,2,2.092,ACTIVE,215.77,357.98,59.975,1468966503,"201051344000579","219011344069620",29.08,32.20,0,321.01,397.66,61.6,57.6,0.513,496555.8,496555.8,19879,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966514,774241.00
07/19/2016 18:15,2,2.006,ACTIVE,214.87,355.58,59.975,1468966503,"201051344000890","219011344069620",28.78,31.80,0,318.00,391.34,58.5,54.5,0.468,491224.0,491224.0,44266,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966516,774242.00
07/19/2016 18:15,2,1.953,ACTIVE,215.09,356.48,59.975,1468966503,"201051344000438","219011344069620",28.82,34.00,0,318.61,393.75,57.0,53.1,0.486,492920.6,492920.6,44272,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966517,774243.00
07/19/2016 18:15,2,1.977,ACTIVE,215.09,356.18,59.975,1468966503,"201051344000417","219011344069620",28.35,32.60,0,317.40,391.64,56.8,52.9,0.482,484757.3,484757.3,44428,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966518,774244.00
07/19/2016 18:15,2,1.783,ACTIVE,213.29,349.56,59.965,1468966503,"274151322000083","219011344069620",28.35,38.40,0,328.52,378.72,51.2,47.5,0.371,748847.6,748847.6,33199,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966519,774245.00
07/19/2016 18:15,2,1.803,ACTIVE,213.96,357.38,59.975,1468966503,"274151322000076","219011344069620",29.00,38.40,0,329.13,378.72,53.0,49.2,0.371,798294.9,798294.9,33208,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966520,774246.00
07/19/2016 18:15,2,2.008,ACTIVE,215.32,355.88,59.981,1468966503,"201051344000868","219011344069620",28.09,33.50,0,318.00,394.05,57.1,53.2,0.451,481465.9,481465.9,39530,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966520,774247.00
07/19/2016 18:15,2,1.844,ACTIVE,212.83,348.66,59.970,1468966503,"274151322000095","219011344069620",28.78,38.00,0,330.03,379.62,53.8,50.0,0.371,790160.8,790160.8,33122,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966521,774248.00
07/19/2016 18:15,2,1.980,ACTIVE,215.77,357.98,59.933,1468966503,"201051344000988","219011344069620",28.05,33.50,0,319.51,398.56,56.3,52.4,0.477,478084.6,478084.6,39818,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966522,774249.00
07/19/2016 18:15,2,1.957,ACTIVE,215.09,354.97,59.975,1468966503,"201051344001025","219011344069620",28.53,34.50,0,319.21,393.75,56.6,52.7,0.460,491914.1,491914.1,44321,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966523,774250.00
07/19/2016 18:15,2,1.930,ACTIVE,215.54,355.28,59.933,1468966503,"201051344000458","219011344069620",28.41,35.60,0,320.41,399.16,55.6,51.7,0.477,488962.4,488962.4,39738,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966524,774251.00
07/19/2016 18:15,2,1.910,ACTIVE,216.45,357.68,59.981,1468966503,"201051344000853","219011344069620",28.17,34.00,0,321.91,398.26,54.5,50.7,0.460,488034.5,488034.5,39350,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966525,774252.00
07/19/2016 18:15,2,1.807,ACTIVE,215.09,354.97,60.012,1468966503,"201051344000685","219011344069620",28.69,32.40,0,315.90,394.65,52.5,48.8,0.460,492221.2,492221.2,44192,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966526,774253.00
07/19/2016 18:15,2,1.820,ACTIVE,215.09,354.97,60.028,1468966503,"201051344000917","219011344069620",28.73,36.00,0,318.91,396.15,53.0,49.2,0.446,489098.1,489098.1,44192,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966527,774254.00
07/19/2016 18:15,2,1.832,ACTIVE,215.09,354.97,59.981,1468966503,"201051344001145","219011344069620",28.61,31.50,0,319.51,396.15,53.0,49.3,0.438,494289.2,494289.2,44040,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966528,774255.00
07/19/2016 18:15,2,1.787,ACTIVE,215.32,354.97,59.938,1468966503,"201051344000651","219011344069620",28.35,38.00,0,319.51,397.66,51.4,47.6,0.424,487035.7,487035.7,44378,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966529,774256.00
07/19/2016 18:15,2,1.502,ACTIVE,212.83,349.86,59.991,1468966503,"274151322000088","219011344069620",27.39,37.50,0,333.03,376.01,41.7,38.3,0.283,722364.5,722364.5,32838,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966529,774257.00
07/19/2016 18:15,2,1.072,ACTIVE,213.74,405.77,59.986,1468966503,"274151322000068","219011344069620",37.97,39.00,0,336.04,441.24,41.1,37.7,0.270,616171.5,616171.5,34488,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966530,774258.00
07/19/2016 18:15,2,1.836,ACTIVE,214.64,353.47,59.970,1468966503,"201051344001135","219011344069620",28.73,36.00,0,318.91,394.05,53.4,49.6,0.433,483066.8,483066.8,44301,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966531,774259.00
07/19/2016 18:15,2,1.912,ACTIVE,215.09,354.67,59.975,1468966503,"201051344000594","219011344069620",28.73,32.20,0,317.40,392.25,55.8,51.9,0.460,493170.9,493170.9,39783,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966532,774260.00
07/19/2016 18:15,2,1.846,ACTIVE,215.09,354.07,59.970,1468966503,"201051344001203","219011344069620",28.84,34.00,0,318.00,396.15,54.0,50.2,0.446,490705.5,490705.5,44362,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966533,774261.00
07/19/2016 18:15,2,1.617,ACTIVE,213.06,354.37,59.991,1468966503,"274151322000054","219011344069620",27.59,39.50,0,333.63,377.22,45.3,41.8,0.314,737532.0,737532.0,32871,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966534,774262.00
07/19/2016 18:15,2,1.984,ACTIVE,215.09,354.07,59.944,1468966503,"201051344000867","219011344069620",28.25,34.50,0,320.71,393.45,56.9,52.9,0.464,480534.6,480534.6,39791,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966535,774263.00
07/19/2016 18:15,2,1.812,ACTIVE,215.09,354.97,59.986,1468966503,"201051344001093","219011344069620",28.67,32.60,0,318.30,393.75,52.6,48.9,0.424,488541.9,488541.9,44251,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966536,774264.00
07/19/2016 18:15,2,1.975,ACTIVE,215.09,355.58,59.949,1468966503,"201051344000900","219011344069620",28.55,35.00,0,319.81,396.75,57.1,53.2,0.468,496666.9,496666.9,39180,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966537,774265.00
07/19/2016 18:15,2,1.949,ACTIVE,215.32,355.58,59.917,1468966503,"201051344000648","219011344069620",28.33,33.80,0,318.61,397.96,56.0,52.1,0.468,487087.9,487087.9,39472,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966538,774266.00
07/19/2016 18:15,2,1.982,ACTIVE,215.09,355.88,59.981,1468966503,"201051344000569","219011344069620",28.25,35.00,0,318.30,396.75,56.8,52.9,0.482,497378.0,497378.0,39095,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966539,774267.00
07/19/2016 18:15,2,2.023,ACTIVE,215.32,356.18,59.933,1468966503,"201051344000983","219011344069620",28.53,35.20,0,317.40,397.05,58.5,54.5,0.491,489222.9,489222.9,39588,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966540,774268.00
07/19/2016 18:15,2,1.980,ACTIVE,215.32,355.28,59.981,1468966503,"201051344001158","219011344069620",28.37,32.80,0,320.11,397.96,56.9,53.0,0.477,482380.6,482380.6,39857,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966541,774269.00
07/19/2016 18:15,2,1.922,ACTIVE,215.54,356.48,59.986,1468966503,"201051344000576","219011344069620",28.39,34.30,0,320.11,397.35,55.3,51.5,0.464,489696.6,489696.6,39258,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966541,774270.00
07/19/2016 18:15,2,1.678,ACTIVE,213.74,354.97,59.959,1468966503,"274151322000087","219011344069620",27.67,47.30,0,333.93,376.01,47.0,43.5,0.296,710490.5,710490.5,33038,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468966542,774271.00
07/19/2016 18:30,2,2.369,ACTIVE,216.45,360.99,59.991,1468967403,"201051344000645","219011344069620",28.13,34.00,0,336.04,397.96,67.5,63.3,0.535,489289.0,489289.0,39386,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967404,774272.00
07/19/2016 18:30,2,1.918,ACTIVE,213.51,345.36,60.002,1468967403,"274151322000085","219011344069620",27.81,37.50,0,334.84,371.51,54.1,50.3,0.371,738409.9,738409.9,32877,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967405,774273.00
07/19/2016 18:30,2,2.383,ACTIVE,216.00,361.59,59.996,1468967403,"201051344000633","219011344069620",28.67,31.80,0,336.04,398.86,69.2,64.9,0.601,480528.3,480528.3,39873,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967406,774274.00
07/19/2016 18:30,2,2.371,ACTIVE,216.22,361.29,59.991,1468967403,"201051344000469","219011344069620",28.47,31.30,0,336.64,398.26,68.3,64.0,0.579,482554.8,482554.8,39815,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967407,774275.00
07/19/2016 18:30,2,2.336,ACTIVE,214.64,359.48,59.986,1468967403,"201051344000646","219011344069620",28.63,30.80,0,335.44,394.65,67.8,63.5,0.570,484342.3,484342.3,44359,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967408,774276.00
07/19/2016 18:30,2,2.006,ACTIVE,213.29,357.38,59.970,1468967403,"274151322000052","219011344069620",28.41,36.50,0,334.24,377.52,57.7,53.8,0.411,755673.0,755673.0,33120,0,0,0,L,1151911521,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967409,774277.00
07/19/2016 18:30,2,2.512,ACTIVE,215.54,360.69,60.002,1468967403,"201051344000585","219011344069620",28.86,32.40,0,319.51,397.66,73.5,69.0,0.614,492672.4,492672.4,44365,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967410,774278.00
07/19/2016 18:30,2,2.250,ACTIVE,214.87,357.38,59.981,1468967403,"201051344001230","219011344069620",29.08,29.00,0,334.24,389.84,66.3,62.1,0.544,487755.3,487755.3,44180,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967411,774279.00
07/19/2016 18:30,2,2.291,ACTIVE,215.77,360.38,59.928,1468967403,"201051344000582","219011344069620",28.80,33.80,0,335.74,397.66,66.8,62.6,0.552,480781.3,480781.3,44307,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967412,774280.00
07/19/2016 18:30,2,2.227,ACTIVE,214.64,357.68,59.933,1468967403,"201051344000955","219011344069620",28.90,33.00,0,335.14,388.94,65.3,61.1,0.552,493990.2,493990.2,44259,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967413,774281.00
07/19/2016 18:30,2,1.334,ACTIVE,213.06,406.97,59.975,1468967403,"274151322000094","219011344069620",38.01,37.30,0,386.83,446.95,51.2,47.5,0.358,616102.7,616102.7,34276,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967414,774282.00
07/19/2016 18:30,2,2.408,ACTIVE,216.22,360.08,60.007,1468967403,"201051344000579","219011344069620",29.10,30.80,0,324.02,397.66,71.0,66.6,0.605,496571.5,496571.5,19880,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967414,774283.00
07/19/2016 18:30,2,2.311,ACTIVE,214.87,358.28,60.012,1468967403,"201051344000890","219011344069620",28.92,30.50,0,335.44,391.34,67.8,63.5,0.557,491238.9,491238.9,44267,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967415,774284.00
07/19/2016 18:30,2,2.258,ACTIVE,215.32,359.18,59.981,1468967403,"201051344000438","219011344069620",29.04,32.40,0,336.94,395.25,66.4,62.2,0.561,492935.3,492935.3,44273,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967416,774285.00
07/19/2016 18:30,2,2.309,ACTIVE,215.32,358.88,59.986,1468967403,"201051344000417","219011344069620",28.41,31.00,0,336.04,393.15,66.5,62.2,0.557,484772.0,484772.0,44429,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967417,774286.00
07/19/2016 18:30,2,2.068,ACTIVE,213.51,346.26,59.996,1468967403,"274151322000083","219011344069620",28.49,36.50,0,333.93,380.82,59.5,55.6,0.415,748860.8,748860.8,33200,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967418,774287.00
07/19/2016 18:30,2,2.092,ACTIVE,214.41,360.69,60.018,1468967403,"274151322000076","219011344069620",29.18,36.50,0,335.44,379.92,61.8,57.8,0.442,798308.7,798308.7,33209,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967419,774288.00
07/19/2016 18:30,2,2.344,ACTIVE,215.77,359.18,60.002,1468967403,"201051344000868","219011344069620",28.61,32.00,0,336.64,394.95,67.9,63.6,0.552,481481.0,481481.0,39531,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967420,774289.00
07/19/2016 18:30,2,2.186,ACTIVE,213.29,348.96,59.986,1468967403,"274151322000095","219011344069620",28.88,36.00,0,333.93,376.31,64.0,59.8,0.433,790175.1,790175.1,33123,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967421,774290.00
07/19/2016 18:30,2,2.357,ACTIVE,216.22,363.39,60.002,1468967403,"201051344000988","219011344069620",28.57,31.80,0,334.54,398.86,68.3,64.0,0.575,478099.8,478099.8,39819,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967422,774291.00
07/19/2016 18:30,2,2.373,ACTIVE,215.32,358.88,60.028,1468967403,"201051344001025","219011344069620",28.73,32.40,0,336.64,397.05,69.1,64.8,0.557,491929.5,491929.5,44322,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967423,774292.00
07/19/2016 18:30,2,2.365,ACTIVE,216.22,360.08,60.007,1468967403,"201051344000458","219011344069620",28.71,33.80,0,336.34,398.56,68.8,64.4,0.605,488977.8,488977.8,39739,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967424,774293.00
07/19/2016 18:30,2,2.344,ACTIVE,216.67,361.59,59.991,1468967403,"201051344000853","219011344069620",28.67,32.60,0,334.84,396.15,68.1,63.8,0.575,488049.7,488049.7,39351,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967425,774294.00
07/19/2016 18:30,2,2.270,ACTIVE,215.09,359.18,60.002,1468967403,"201051344000685","219011344069620",28.94,31.00,0,334.24,395.55,66.5,62.2,0.588,492236.0,492236.0,44193,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967426,774295.00
07/19/2016 18:30,2,2.344,ACTIVE,215.54,359.78,60.002,1468967403,"201051344000917","219011344069620",28.55,34.30,0,335.44,397.35,67.8,63.5,0.570,489113.3,489113.3,44193,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967427,774296.00
07/19/2016 18:30,2,2.338,ACTIVE,215.32,358.58,60.039,1468967403,"201051344001145","219011344069620",28.82,30.00,0,336.64,397.05,68.3,64.0,0.566,494304.6,494304.6,44041,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967427,774297.00
07/19/2016 18:30,2,2.287,ACTIVE,215.54,360.38,59.991,1468967403,"201051344000651","219011344069620",28.61,35.60,0,337.24,397.35,66.2,62.0,0.548,487050.6,487050.6,44379,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967428,774298.00
07/19/2016 18:30,2,1.861,ACTIVE,213.29,355.58,59.996,1468967403,"274151322000088","219011344069620",27.67,36.00,0,334.24,375.71,52.2,48.5,0.354,722376.3,722376.3,32839,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967429,774299.00
07/19/2016 18:30,2,1.338,ACTIVE,213.96,409.08,60.007,1468967403,"274151322000068","219011344069620",37.49,38.00,0,386.53,445.15,50.7,47.0,0.345,616183.1,616183.1,34489,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967430,774300.00
07/19/2016 18:30,2,2.283,ACTIVE,214.87,357.98,59.996,1468967403,"201051344001135","219011344069620",28.80,34.00,0,335.44,394.05,66.6,62.4,0.548,483081.9,483081.9,44302,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967431,774301.00
07/19/2016 18:30,2,2.334,ACTIVE,215.32,359.48,60.012,1468967403,"201051344000594","219011344069620",29.08,30.50,0,319.51,393.45,68.8,64.4,0.570,493186.5,493186.5,39784,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967432,774302.00
07/19/2016 18:30,2,2.268,ACTIVE,215.54,358.28,59.996,1468967403,"201051344001203","219011344069620",28.63,32.20,0,336.04,396.75,65.8,61.6,0.544,490720.4,490720.4,44363,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967433,774303.00
07/19/2016 18:30,2,1.906,ACTIVE,213.51,357.68,60.018,1468967403,"274151322000054","219011344069620",27.73,37.50,0,333.93,375.41,53.5,49.8,0.367,737544.2,737544.2,32872,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967434,774304.00
07/19/2016 18:30,2,2.332,ACTIVE,215.77,358.88,60.002,1468967403,"201051344000867","219011344069620",28.71,32.60,0,335.44,396.45,67.8,63.6,0.557,480550.0,480550.0,39792,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967435,774305.00
07/19/2016 18:30,2,2.133,ACTIVE,215.09,357.98,59.991,1468967403,"201051344001093","219011344069620",28.80,31.00,0,336.04,393.45,62.3,58.2,0.504,488556.1,488556.1,44252,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967436,774306.00
07/19/2016 18:30,2,2.334,ACTIVE,215.32,360.99,59.975,1468967403,"201051344000900","219011344069620",28.59,33.00,0,335.44,398.26,67.6,63.3,0.552,496682.2,496682.2,39181,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967437,774307.00
07/19/2016 18:30,2,2.277,ACTIVE,215.32,357.98,60.007,1468967403,"201051344000648","219011344069620",28.55,32.20,0,336.64,398.26,65.8,61.6,0.548,487102.8,487102.8,39473,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967438,774308.00
07/19/2016 18:30,2,2.301,ACTIVE,215.54,359.48,59.986,1468967403,"201051344000569","219011344069620",28.63,33.30,0,336.34,397.35,66.7,62.4,0.557,497393.1,497393.1,39096,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967438,774309.00
07/19/2016 18:30,2,2.350,ACTIVE,215.54,360.08,60.044,1468967403,"201051344000983","219011344069620",28.90,33.30,0,321.31,398.56,68.9,64.5,0.579,489238.6,489238.6,39589,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967439,774310.00
07/19/2016 18:30,2,2.328,ACTIVE,215.54,360.99,60.055,1468967403,"201051344001158","219011344069620",28.53,31.50,0,335.14,398.26,67.2,62.9,0.566,482395.9,482395.9,39858,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967440,774311.00
07/19/2016 18:30,2,2.227,ACTIVE,216.00,360.99,60.002,1468967403,"201051344000576","219011344069620",28.84,32.40,0,335.44,396.45,65.1,60.9,0.548,489711.4,489711.4,39259,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967441,774312.00
07/19/2016 18:30,2,1.934,ACTIVE,213.29,357.38,60.012,1468967403,"274151322000087","219011344069620",27.73,44.80,0,334.24,373.31,54.3,50.5,0.336,710502.9,710502.9,33039,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468967442,774313.00
07/19/2016 18:45,2,1.803,ACTIVE,216.00,354.67,59.938,1468968304,"201051344000645","219011344069620",27.99,32.40,0,336.34,391.34,51.2,47.5,0.415,489302.6,489302.6,39387,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968305,774314.00
07/19/2016 18:45,2,1.420,ACTIVE,214.19,346.26,60.002,1468968304,"274151322000085","219011344069620",27.57,35.40,0,335.14,369.70,39.6,36.3,0.265,738420.5,738420.5,32878,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968306,774315.00
