ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 18:45,2,1.822,ACTIVE,216.00,356.78,60.028,1468968304,"201051344000633","219011344069620",28.55,30.50,0,336.94,392.25,52.7,49.0,0.446,480542.3,480542.3,39874,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968307,774316.00
07/19/2016 18:45,2,1.805,ACTIVE,216.00,356.18,59.981,1468968304,"201051344000469","219011344069620",28.31,30.30,0,336.94,391.94,51.8,48.0,0.446,482568.5,482568.5,39816,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968308,774317.00
07/19/2016 18:45,2,1.791,ACTIVE,214.87,354.07,60.007,1468968304,"201051344000646","219011344069620",28.33,29.80,0,334.24,385.93,51.5,47.8,0.433,484355.9,484355.9,44360,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968308,774318.00
07/19/2016 18:45,2,1.467,ACTIVE,213.29,345.36,60.002,1468968304,"274151322000052","219011344069620",28.49,34.50,0,335.14,369.10,42.3,38.9,0.278,755684.3,755684.3,33121,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968309,774319.00
07/19/2016 18:45,2,1.957,ACTIVE,215.32,355.58,60.028,1468968304,"201051344000585","219011344069620",28.67,31.00,0,336.34,392.55,56.8,52.9,0.464,492687.4,492687.4,44366,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968310,774320.00
07/19/2016 18:45,2,1.717,ACTIVE,214.64,352.27,59.975,1468968304,"201051344001230","219011344069620",28.65,27.80,0,333.93,384.73,49.8,46.1,0.415,487768.6,487768.6,44181,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968311,774321.00
07/19/2016 18:45,2,1.748,ACTIVE,215.54,354.67,60.002,1468968304,"201051344000582","219011344069620",28.51,32.40,0,336.64,389.54,50.5,46.8,0.420,480794.7,480794.7,44308,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968312,774322.00
07/19/2016 18:45,2,1.676,ACTIVE,214.87,352.87,59.996,1468968304,"201051344000955","219011344069620",28.77,32.00,0,336.04,384.73,48.9,45.3,0.411,494003.2,494003.2,44260,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968313,774323.00
07/19/2016 18:45,2,0.988,ACTIVE,213.96,400.06,60.012,1468968304,"274151322000094","219011344069620",37.09,35.60,0,336.04,441.54,37.0,33.8,0.261,616112.7,616112.7,34277,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968314,774324.00
07/19/2016 18:45,2,1.846,ACTIVE,216.00,355.58,60.023,1468968304,"201051344000579","219011344069620",28.92,29.50,0,335.74,392.25,54.1,50.3,0.455,496585.9,496585.9,19881,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968315,774325.00
07/19/2016 18:45,2,1.773,ACTIVE,215.09,352.87,60.002,1468968304,"201051344000890","219011344069620",28.53,29.00,0,336.04,386.23,51.2,47.5,0.415,491252.5,491252.5,44268,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968316,774326.00
07/19/2016 18:45,2,1.703,ACTIVE,215.32,354.37,60.023,1468968304,"201051344000438","219011344069620",28.84,31.30,0,337.84,387.74,49.8,46.1,0.415,492948.6,492948.6,44274,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968317,774327.00
07/19/2016 18:45,2,1.760,ACTIVE,215.09,353.77,59.991,1468968304,"201051344000417","219011344069620",28.21,30.00,0,336.64,385.93,50.3,46.6,0.429,484785.4,484785.4,44430,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968318,774328.00
07/19/2016 18:45,2,1.527,ACTIVE,213.74,344.15,60.018,1468968304,"274151322000083","219011344069620",28.45,35.00,0,335.14,372.11,44.0,40.6,0.301,748872.6,748872.6,33201,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968319,774329.00
07/19/2016 18:45,2,1.549,ACTIVE,214.19,347.16,60.002,1468968304,"274151322000076","219011344069620",28.73,34.50,0,336.64,371.21,45.1,41.6,0.309,798320.9,798320.9,33210,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968320,774330.00
07/19/2016 18:45,2,1.775,ACTIVE,215.54,354.37,60.002,1468968304,"201051344000868","219011344069620",28.71,30.80,0,336.64,387.74,51.7,48.0,0.415,481494.7,481494.7,39532,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968321,774331.00
07/19/2016 18:45,2,1.611,ACTIVE,213.74,349.86,60.002,1468968304,"274151322000095","219011344069620",28.94,33.80,0,335.14,371.81,47.2,43.6,0.318,790187.8,790187.8,33124,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968322,774332.00
07/19/2016 18:45,2,1.807,ACTIVE,215.77,356.18,60.018,1468968304,"201051344000988","219011344069620",28.37,30.80,0,335.74,392.55,52.0,48.2,0.442,478113.6,478113.6,39820,0,0,0,L,1122011218,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968323,774333.00
07/19/2016 18:45,2,1.816,ACTIVE,215.09,353.47,60.002,1468968304,"201051344001025","219011344069620",28.69,31.30,0,337.24,387.74,52.8,49.0,0.433,491943.5,491943.5,44323,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968324,774334.00
07/19/2016 18:45,2,1.818,ACTIVE,215.77,355.28,60.002,1468968304,"201051344000458","219011344069620",28.45,32.40,0,337.54,391.64,52.4,48.7,0.451,488991.7,488991.7,39740,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968325,774335.00
07/19/2016 18:45,2,1.807,ACTIVE,216.45,356.18,60.039,1468968304,"201051344000853","219011344069620",28.41,31.80,0,336.04,389.24,52.0,48.3,0.424,488063.6,488063.6,39352,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968326,774336.00
07/19/2016 18:45,2,1.703,ACTIVE,215.09,353.77,60.018,1468968304,"201051344000685","219011344069620",29.06,29.80,0,336.04,386.53,50.2,46.5,0.438,492249.4,492249.4,44194,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968326,774337.00
07/19/2016 18:45,2,1.783,ACTIVE,215.32,354.67,59.954,1468968304,"201051344000917","219011344069620",28.67,33.00,0,336.64,387.74,51.8,48.1,0.433,489127.0,489127.0,44194,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968327,774338.00
07/19/2016 18:45,2,1.789,ACTIVE,215.09,354.07,60.012,1468968304,"201051344001145","219011344069620",28.84,29.00,0,336.64,388.04,52.3,48.5,0.429,494318.5,494318.5,44042,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968328,774339.00
07/19/2016 18:45,2,1.756,ACTIVE,215.09,354.07,60.002,1468968304,"201051344000651","219011344069620",28.45,33.80,0,336.94,389.24,50.6,46.9,0.420,487064.1,487064.1,44380,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968329,774340.00
07/19/2016 18:45,2,1.359,ACTIVE,213.06,348.06,60.002,1468968304,"274151322000088","219011344069620",27.77,34.50,0,334.84,366.10,38.2,34.9,0.252,722386.5,722386.5,32840,0,0,0,L,1151911521,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968330,774341.00
07/19/2016 18:45,2,0.975,ACTIVE,213.96,408.48,60.007,1468968304,"274151322000068","219011344069620",38.09,36.00,0,336.34,437.03,37.6,34.4,0.243,616193.2,616193.2,34490,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968331,774342.00
07/19/2016 18:45,2,1.781,ACTIVE,214.64,352.87,60.007,1468968304,"201051344001135","219011344069620",28.45,32.60,0,335.74,385.33,51.4,47.6,0.415,483095.5,483095.5,44303,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968332,774343.00
07/19/2016 18:45,2,1.812,ACTIVE,214.41,353.47,60.002,1468968304,"201051344000594","219011344069620",28.80,29.30,0,335.74,387.74,53.0,49.2,0.433,493200.5,493200.5,39785,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968333,774344.00
07/19/2016 18:45,2,1.732,ACTIVE,215.09,353.17,60.007,1468968304,"201051344001203","219011344069620",28.61,30.80,0,337.54,387.14,50.2,46.6,0.411,490733.8,490733.8,44364,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968334,774345.00
07/19/2016 18:45,2,1.408,ACTIVE,213.51,351.67,60.007,1468968304,"274151322000054","219011344069620",27.69,35.60,0,335.14,370.00,39.5,36.2,0.270,737554.7,737554.7,32873,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968335,774346.00
07/19/2016 18:45,2,1.820,ACTIVE,214.87,352.87,60.007,1468968304,"201051344000867","219011344069620",28.25,31.30,0,336.94,387.14,52.1,48.4,0.424,480563.8,480563.8,39793,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968336,774347.00
07/19/2016 18:45,2,1.602,ACTIVE,215.09,352.57,60.012,1468968304,"201051344001093","219011344069620",28.86,30.30,0,336.04,385.63,46.9,43.3,0.371,488568.6,488568.6,44253,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968336,774348.00
07/19/2016 18:45,2,1.777,ACTIVE,214.19,352.87,59.996,1468968304,"201051344000900","219011344069620",28.67,32.00,0,336.94,389.54,51.7,48.0,0.429,496696.0,496696.0,39182,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968337,774349.00
07/19/2016 18:45,2,1.744,ACTIVE,214.64,353.77,60.018,1468968304,"201051344000648","219011344069620",28.53,30.80,0,337.54,389.84,50.5,46.8,0.415,487116.2,487116.2,39474,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968338,774350.00
07/19/2016 18:45,2,1.811,ACTIVE,214.41,353.77,60.002,1468968304,"201051344000569","219011344069620",27.85,32.40,0,337.54,389.84,51.1,47.4,0.429,497406.8,497406.8,39097,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968339,774351.00
07/19/2016 18:45,2,1.838,ACTIVE,214.64,353.47,60.012,1468968304,"201051344000983","219011344069620",28.57,32.20,0,337.54,390.14,53.2,49.4,0.451,489252.7,489252.7,39590,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968340,774352.00
07/19/2016 18:45,2,1.791,ACTIVE,214.64,353.17,59.996,1468968304,"201051344001158","219011344069620",28.43,30.50,0,337.54,390.44,51.6,47.9,0.429,482409.7,482409.7,39859,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968341,774353.00
07/19/2016 18:45,2,1.730,ACTIVE,214.87,353.77,60.007,1468968304,"201051344000576","219011344069620",28.45,31.30,0,336.34,389.54,49.8,46.2,0.420,489724.6,489724.6,39260,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968342,774354.00
07/19/2016 18:45,2,1.438,ACTIVE,213.51,342.65,60.007,1468968304,"274151322000087","219011344069620",27.77,42.50,0,335.14,366.70,40.5,37.1,0.243,710513.7,710513.7,33040,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468968343,774355.00
07/19/2016 19:00,2,1.156,ACTIVE,214.64,347.16,60.023,1468969203,"201051344000645","219011344069620",27.93,31.30,0,337.54,379.62,32.7,29.7,0.265,489312.2,489312.2,39388,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969204,774356.00
07/19/2016 19:00,2,0.584,ACTIVE,213.29,339.95,59.959,1468969203,"274151322000085","219011344069620",28.98,33.80,0,332.13,359.48,17.2,14.7,0.106,738426.2,738426.2,32879,0,0,0,L,1151911521,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969205,774357.00
07/19/2016 19:00,2,1.184,ACTIVE,214.41,349.56,60.018,1468969203,"201051344000633","219011344069620",28.21,29.50,0,336.34,380.52,33.9,30.7,0.274,480552.2,480552.2,39875,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969206,774358.00
07/19/2016 19:00,2,1.150,ACTIVE,214.41,348.36,60.012,1468969203,"201051344000469","219011344069620",28.53,29.50,0,336.34,378.42,33.2,30.2,0.274,482578.2,482578.2,39817,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969207,774359.00
07/19/2016 19:00,2,1.150,ACTIVE,213.96,346.56,60.028,1468969203,"201051344000646","219011344069620",28.41,28.80,0,335.14,376.92,33.1,30.1,0.265,484365.5,484365.5,44361,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969207,774360.00
07/19/2016 19:00,2,0.912,ACTIVE,212.83,345.66,60.012,1468969203,"274151322000052","219011344069620",28.21,33.00,0,334.54,360.69,26.1,23.3,0.177,755692.0,755692.0,33122,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969208,774361.00
07/19/2016 19:00,2,1.297,ACTIVE,214.87,348.96,60.023,1468969203,"201051344000585","219011344069620",28.71,30.00,0,335.74,378.42,37.8,34.5,0.296,492698.2,492698.2,44367,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969209,774362.00
07/19/2016 19:00,2,1.092,ACTIVE,214.41,346.26,60.034,1468969203,"201051344001230","219011344069620",28.39,27.30,0,334.84,373.61,31.4,28.4,0.247,487777.8,487777.8,44182,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969210,774363.00
07/19/2016 19:00,2,1.129,ACTIVE,214.64,347.76,60.012,1468969203,"201051344000582","219011344069620",28.31,31.30,0,336.34,376.62,32.4,29.3,0.256,480804.2,480804.2,44309,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969211,774364.00
07/19/2016 19:00,2,1.072,ACTIVE,213.96,345.66,60.060,1468969203,"201051344000955","219011344069620",28.45,30.50,0,335.14,373.61,30.9,27.9,0.247,494012.3,494012.3,44261,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969212,774365.00
07/19/2016 19:00,2,0.600,ACTIVE,213.06,400.36,60.028,1468969203,"274151322000094","219011344069620",37.37,34.00,0,333.93,428.91,22.6,19.9,0.150,616119.3,616119.3,34278,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969213,774366.00
07/19/2016 19:00,2,1.207,ACTIVE,214.19,347.16,60.018,1468969203,"201051344000579","219011344069620",28.82,28.80,0,337.24,379.32,35.2,32.1,0.278,496596.1,496596.1,19882,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969214,774367.00
07/19/2016 19:00,2,1.139,ACTIVE,214.19,346.26,60.023,1468969203,"201051344000890","219011344069620",28.47,28.00,0,335.74,374.81,32.8,29.7,0.247,491262.1,491262.1,44269,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969215,774368.00
07/19/2016 19:00,2,1.086,ACTIVE,214.41,347.46,60.034,1468969203,"201051344000438","219011344069620",28.77,29.80,0,336.94,375.71,31.6,28.6,0.252,492957.8,492957.8,44275,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969216,774369.00
07/19/2016 19:00,2,1.135,ACTIVE,214.41,347.16,59.981,1468969203,"201051344000417","219011344069620",28.25,28.80,0,335.14,375.11,32.5,29.4,0.261,484794.8,484794.8,44431,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969217,774370.00
07/19/2016 19:00,2,0.963,ACTIVE,212.83,345.36,60.023,1468969203,"274151322000083","219011344069620",28.09,33.30,0,334.24,361.29,27.4,24.5,0.181,748880.6,748880.6,33202,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969218,774371.00
07/19/2016 19:00,2,0.941,ACTIVE,213.51,343.85,60.039,1468969203,"274151322000076","219011344069620",28.71,33.00,0,335.44,362.79,27.4,24.5,0.190,798329.1,798329.1,33211,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969219,774372.00
07/19/2016 19:00,2,1.160,ACTIVE,214.19,346.86,60.034,1468969203,"201051344000868","219011344069620",28.35,29.80,0,336.34,376.62,33.3,30.2,0.256,481504.3,481504.3,39533,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969220,774373.00
07/19/2016 19:00,2,0.998,ACTIVE,212.61,344.45,60.018,1468969203,"274151322000095","219011344069620",28.63,32.20,0,334.84,363.09,28.9,26.0,0.190,790196.4,790196.4,33125,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969220,774374.00
07/19/2016 19:00,2,1.156,ACTIVE,214.41,348.96,60.012,1468969203,"201051344000988","219011344069620",28.23,30.00,0,335.74,380.22,33.1,30.0,0.274,478123.3,478123.3,39821,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969221,774375.00
07/19/2016 19:00,2,1.180,ACTIVE,214.41,347.16,60.023,1468969203,"201051344001025","219011344069620",28.47,29.80,0,335.44,377.22,34.1,31.0,0.270,491953.4,491953.4,44324,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969222,774376.00
07/19/2016 19:00,2,1.182,ACTIVE,214.19,346.86,60.023,1468969203,"201051344000458","219011344069620",28.21,31.50,0,336.94,378.42,33.8,30.7,0.283,489001.5,489001.5,39741,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969223,774377.00
07/19/2016 19:00,2,1.170,ACTIVE,214.87,348.36,60.034,1468969203,"201051344000853","219011344069620",28.17,31.00,0,336.34,379.92,33.5,30.4,0.270,488073.3,488073.3,39353,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969224,774378.00
07/19/2016 19:00,2,1.102,ACTIVE,214.64,348.06,60.028,1468969203,"201051344000685","219011344069620",28.53,28.50,0,335.44,376.31,31.8,28.8,0.270,492258.7,492258.7,44195,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969225,774379.00
07/19/2016 19:00,2,1.174,ACTIVE,214.64,347.76,60.023,1468969203,"201051344000917","219011344069620",27.87,32.00,0,335.74,377.22,33.2,30.1,0.261,489136.7,489136.7,44195,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969226,774380.00
07/19/2016 19:00,2,1.168,ACTIVE,214.41,347.46,60.012,1468969203,"201051344001145","219011344069620",28.43,27.80,0,336.34,376.31,33.6,30.6,0.261,494328.2,494328.2,44043,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969227,774381.00
07/19/2016 19:00,2,1.135,ACTIVE,214.87,347.76,60.034,1468969203,"201051344000651","219011344069620",27.93,32.20,0,336.34,375.41,32.1,29.0,0.256,487073.4,487073.4,44381,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969228,774382.00
07/19/2016 19:00,2,0.824,ACTIVE,212.61,342.65,60.023,1468969203,"274151322000088","219011344069620",27.39,32.80,0,334.54,358.88,22.9,20.2,0.137,722393.3,722393.3,32841,0,0,0,L,1151911521,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969229,774383.00
07/19/2016 19:00,2,0.627,ACTIVE,213.51,394.05,60.018,1468969203,"274151322000068","219011344069620",36.92,35.00,0,333.63,431.92,23.6,20.8,0.146,616200.0,616200.0,34491,0,0,0,L,1151911521,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969229,774384.00
07/19/2016 19:00,2,1.150,ACTIVE,213.96,345.96,60.018,1468969203,"201051344001135","219011344069620",28.47,31.00,0,335.14,374.21,33.2,30.1,0.261,483105.1,483105.1,44304,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969230,774385.00
07/19/2016 19:00,2,1.184,ACTIVE,213.74,346.86,60.039,1468969203,"201051344000594","219011344069620",28.43,28.30,0,334.24,375.41,34.1,31.0,0.270,493210.4,493210.4,39786,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969231,774386.00
07/19/2016 19:00,2,1.113,ACTIVE,214.64,346.86,60.028,1468969203,"201051344001203","219011344069620",28.03,29.30,0,335.74,376.01,31.7,28.7,0.252,490743.0,490743.0,44365,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969232,774387.00
07/19/2016 19:00,2,0.863,ACTIVE,213.06,345.96,60.018,1468969203,"274151322000054","219011344069620",27.47,34.00,0,334.24,359.78,24.0,21.3,0.159,737561.8,737561.8,32874,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969233,774388.00
07/19/2016 19:00,2,1.160,ACTIVE,214.19,346.56,60.039,1468969203,"201051344000867","219011344069620",28.59,30.30,0,335.44,375.11,33.6,30.5,0.265,480573.6,480573.6,39794,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969234,774389.00
07/19/2016 19:00,2,1.016,ACTIVE,214.41,346.86,60.023,1468969203,"201051344001093","219011344069620",28.23,29.00,0,336.04,372.71,29.0,26.1,0.217,488577.1,488577.1,44254,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969235,774390.00
07/19/2016 19:00,2,1.131,ACTIVE,214.41,347.76,60.018,1468969203,"201051344000900","219011344069620",28.67,31.00,0,335.44,375.11,32.9,29.8,0.265,496705.6,496705.6,39183,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969236,774391.00
07/19/2016 19:00,2,1.123,ACTIVE,214.41,346.26,60.034,1468969203,"201051344000648","219011344069620",28.31,29.50,0,335.44,375.11,32.2,29.2,0.261,487125.6,487125.6,39475,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969237,774392.00
07/19/2016 19:00,2,1.156,ACTIVE,214.41,346.86,60.034,1468969203,"201051344000569","219011344069620",28.23,31.50,0,335.74,374.51,33.1,30.0,0.265,497416.4,497416.4,39098,0,0,0,L,1122011218,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969238,774393.00
07/19/2016 19:00,2,1.189,ACTIVE,214.19,347.76,60.012,1468969203,"201051344000983","219011344069620",28.61,31.30,0,334.84,375.71,34.5,31.4,0.283,489262.6,489262.6,39591,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969239,774394.00
07/19/2016 19:00,2,1.160,ACTIVE,214.19,347.46,60.023,1468969203,"201051344001158","219011344069620",28.09,29.50,0,334.84,376.01,33.1,30.0,0.270,482419.3,482419.3,39860,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969240,774395.00
07/19/2016 19:00,2,1.094,ACTIVE,214.64,348.36,60.023,1468969203,"201051344000576","219011344069620",28.45,29.80,0,336.34,375.41,31.6,28.5,0.256,489733.9,489733.9,39261,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969241,774396.00
07/19/2016 19:00,2,0.623,ACTIVE,213.06,342.05,60.018,1468969203,"274151322000087","219011344069620",30.22,40.00,0,334.84,359.48,19.2,16.6,0.097,710520.8,710520.8,33041,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468969241,774397.00
07/19/2016 19:15,2,0.746,ACTIVE,214.64,344.15,59.986,1468970104,"201051344000645","219011344069620",27.45,30.00,0,335.44,362.79,20.8,18.1,0.155,489318.0,489318.0,39389,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970105,774398.00
07/19/2016 19:15,2,0.496,ACTIVE,213.29,340.55,59.996,1468970104,"274151322000085","219011344069620",27.45,32.40,0,335.14,347.16,13.8,11.4,0.080,738429.4,738429.4,32880,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970106,774399.00
07/19/2016 19:15,2,0.773,ACTIVE,214.64,345.66,59.981,1468970104,"201051344000633","219011344069620",27.85,28.30,0,334.84,364.29,21.8,19.1,0.168,480558.3,480558.3,39876,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970107,774400.00
07/19/2016 19:15,2,0.746,ACTIVE,214.41,344.45,59.991,1468970104,"201051344000469","219011344069620",28.17,29.00,0,332.43,363.09,21.3,18.6,0.168,482584.2,482584.2,39818,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970108,774401.00
07/19/2016 19:15,2,0.744,ACTIVE,213.74,342.95,59.959,1468970104,"201051344000646","219011344069620",28.41,27.80,0,333.33,362.79,21.4,18.7,0.164,484371.6,484371.6,44362,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970109,774402.00
07/19/2016 19:15,2,0.609,ACTIVE,213.06,342.05,59.981,1468970104,"274151322000052","219011344069620",27.53,32.00,0,331.53,351.67,17.0,14.5,0.102,755696.6,755696.6,33123,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970109,774403.00
07/19/2016 19:15,2,0.848,ACTIVE,214.64,344.76,59.991,1468970104,"201051344000585","219011344069620",28.80,28.80,0,335.14,364.59,24.7,21.9,0.177,492705.2,492705.2,44368,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970110,774404.00
07/19/2016 19:15,2,0.701,ACTIVE,214.19,342.95,59.970,1468970104,"201051344001230","219011344069620",28.13,26.50,0,333.03,360.38,20.0,17.4,0.141,487783.5,487783.5,44183,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970111,774405.00
07/19/2016 19:15,2,0.727,ACTIVE,214.64,343.85,59.991,1468970104,"201051344000582","219011344069620",27.99,29.80,0,335.44,362.19,20.6,18.0,0.155,480810.0,480810.0,44310,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970112,774406.00
07/19/2016 19:15,2,0.705,ACTIVE,213.96,342.65,59.991,1468970104,"201051344000955","219011344069620",27.97,29.30,0,333.33,360.38,20.0,17.4,0.146,494017.8,494017.8,44262,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970113,774407.00
07/19/2016 19:15,2,0.373,ACTIVE,213.29,400.96,59.986,1468970104,"274151322000094","219011344069620",37.73,32.80,0,335.44,416.29,14.2,11.8,0.088,616123.2,616123.2,34279,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970114,774408.00
07/19/2016 19:15,2,0.797,ACTIVE,214.19,343.85,59.996,1468970104,"201051344000579","219011344069620",28.55,28.00,0,334.84,363.99,23.1,20.3,0.168,496602.6,496602.6,19883,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970115,774409.00
07/19/2016 19:15,2,0.746,ACTIVE,214.19,342.65,59.991,1468970104,"201051344000890","219011344069620",27.91,27.30,0,333.63,361.29,21.1,18.5,0.150,491268.0,491268.0,44270,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970116,774410.00
07/19/2016 19:15,2,0.707,ACTIVE,214.41,343.55,59.986,1468970104,"201051344000438","219011344069620",28.27,28.50,0,334.84,362.19,20.2,17.6,0.150,492963.5,492963.5,44276,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970117,774411.00
07/19/2016 19:15,2,0.742,ACTIVE,214.41,343.25,59.996,1468970104,"201051344000417","219011344069620",28.17,27.80,0,333.93,361.29,21.2,18.6,0.155,484800.7,484800.7,44432,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970118,774412.00
07/19/2016 19:15,2,0.629,ACTIVE,213.29,342.05,59.986,1468970104,"274151322000083","219011344069620",27.71,32.00,0,330.93,352.27,17.7,15.1,0.115,748885.5,748885.5,33203,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970119,774413.00
07/19/2016 19:15,2,0.602,ACTIVE,213.74,342.95,59.991,1468970104,"274151322000076","219011344069620",28.51,31.80,0,332.13,352.57,17.4,14.8,0.115,798333.8,798333.8,33212,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970120,774414.00
07/19/2016 19:15,2,0.758,ACTIVE,214.19,343.55,59.996,1468970104,"201051344000868","219011344069620",28.07,28.80,0,334.54,361.59,21.6,18.9,0.150,481510.4,481510.4,39534,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970121,774415.00
07/19/2016 19:15,2,0.635,ACTIVE,213.29,342.65,59.944,1468970104,"274151322000095","219011344069620",28.21,31.00,0,331.83,352.87,18.2,15.6,0.115,790201.5,790201.5,33126,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970122,774416.00
07/19/2016 19:15,2,0.734,ACTIVE,214.19,345.06,60.002,1468970104,"201051344000988","219011344069620",28.19,29.00,0,333.63,364.59,21.0,18.4,0.164,478129.2,478129.2,39822,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970122,774417.00
07/19/2016 19:15,2,0.754,ACTIVE,214.19,342.65,60.002,1468970104,"201051344001025","219011344069620",28.59,28.50,0,334.84,363.69,21.9,19.2,0.159,491959.5,491959.5,44325,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970123,774418.00
07/19/2016 19:15,2,0.760,ACTIVE,214.19,342.95,60.002,1468970104,"201051344000458","219011344069620",28.17,30.50,0,334.54,362.79,21.8,19.1,0.172,489007.6,489007.6,39742,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970124,774419.00
07/19/2016 19:15,2,0.754,ACTIVE,214.87,344.76,59.981,1468970104,"201051344000853","219011344069620",27.97,29.80,0,335.44,364.59,21.4,18.7,0.159,488079.3,488079.3,39354,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970125,774420.00
07/19/2016 19:15,2,0.695,ACTIVE,214.64,344.76,59.996,1468970104,"201051344000685","219011344069620",28.45,27.50,0,334.54,363.09,20.0,17.4,0.155,492264.4,492264.4,44196,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970126,774421.00
07/19/2016 19:15,2,0.738,ACTIVE,214.41,344.15,59.996,1468970104,"201051344000917","219011344069620",28.19,30.50,0,333.63,363.39,21.1,18.5,0.150,489142.7,489142.7,44196,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970127,774422.00
07/19/2016 19:15,2,0.664,ACTIVE,214.41,343.25,59.981,1468970104,"201051344001145","219011344069620",29.78,26.80,0,335.14,362.79,20.1,17.4,0.137,494334.2,494334.2,44044,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970128,774423.00
07/19/2016 19:15,2,0.713,ACTIVE,214.64,343.85,59.986,1468970104,"201051344000651","219011344069620",28.01,30.50,0,335.14,362.49,20.2,17.6,0.155,487079.2,487079.2,44382,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970129,774424.00
07/19/2016 19:15,2,0.537,ACTIVE,212.83,339.34,59.970,1468970104,"274151322000088","219011344069620",27.02,31.80,0,331.23,349.86,14.7,12.3,0.080,722397.3,722397.3,32842,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970130,774425.00
07/19/2016 19:15,2,0.389,ACTIVE,213.96,405.77,59.970,1468970104,"274151322000068","219011344069620",38.23,33.80,0,335.14,419.00,14.9,12.5,0.075,616204.1,616204.1,34492,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970131,774426.00
07/19/2016 19:15,2,0.768,ACTIVE,214.19,342.65,59.986,1468970104,"201051344001135","219011344069620",27.87,29.30,0,333.93,361.29,21.7,19.0,0.150,483111.1,483111.1,44305,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970132,774427.00
07/19/2016 19:15,2,0.756,ACTIVE,213.96,343.55,60.012,1468970104,"201051344000594","219011344069620",28.59,27.50,0,333.03,362.19,21.9,19.2,0.164,493216.6,493216.6,39787,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970132,774428.00
07/19/2016 19:15,2,0.701,ACTIVE,214.64,342.95,60.012,1468970104,"201051344001203","219011344069620",28.35,28.30,0,335.14,362.19,20.2,17.5,0.150,490748.7,490748.7,44366,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970133,774429.00
07/19/2016 19:15,2,0.562,ACTIVE,213.29,342.65,59.981,1468970104,"274151322000054","219011344069620",27.12,32.80,0,330.63,350.77,15.4,13.0,0.097,737565.9,737565.9,32875,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970134,774430.00
07/19/2016 19:15,2,0.760,ACTIVE,214.41,342.65,59.986,1468970104,"201051344000867","219011344069620",28.15,29.00,0,333.33,361.89,21.7,19.0,0.155,480579.6,480579.6,39795,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970135,774431.00
07/19/2016 19:15,2,0.654,ACTIVE,214.64,342.95,59.981,1468970104,"201051344001093","219011344069620",27.99,28.30,0,335.14,360.69,18.6,16.0,0.128,488582.3,488582.3,44255,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970137,774432.00
07/19/2016 19:15,2,0.746,ACTIVE,214.19,344.15,59.986,1468970104,"201051344000900","219011344069620",27.69,30.00,0,334.54,361.89,20.9,18.3,0.155,496711.5,496711.5,39184,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970137,774433.00
07/19/2016 19:15,2,0.729,ACTIVE,214.64,343.55,59.981,1468970104,"201051344000648","219011344069620",28.25,28.50,0,334.24,362.49,20.9,18.2,0.150,487131.4,487131.4,39476,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970138,774434.00
07/19/2016 19:15,2,0.766,ACTIVE,214.41,343.85,60.018,1468970104,"201051344000569","219011344069620",27.63,30.80,0,334.54,362.49,21.5,18.8,0.159,497422.4,497422.4,39099,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970139,774435.00
07/19/2016 19:15,2,0.785,ACTIVE,214.41,342.95,59.975,1468970104,"201051344000983","219011344069620",28.25,30.30,0,333.93,363.69,22.5,19.8,0.164,489268.9,489268.9,39592,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970140,774436.00
07/19/2016 19:15,2,0.752,ACTIVE,214.41,343.85,60.023,1468970104,"201051344001158","219011344069620",27.79,28.80,0,333.93,362.79,21.2,18.5,0.164,482425.2,482425.2,39861,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970141,774437.00
07/19/2016 19:15,2,0.711,ACTIVE,214.64,344.45,59.991,1468970104,"201051344000576","219011344069620",28.15,28.80,0,335.14,362.49,20.3,17.7,0.150,489739.6,489739.6,39262,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970142,774438.00
07/19/2016 19:15,2,0.521,ACTIVE,213.51,341.45,59.986,1468970104,"274151322000087","219011344069620",27.77,37.80,0,333.93,348.36,14.7,12.3,0.084,710524.3,710524.3,33042,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468970143,774439.00
07/19/2016 19:30,2,0.461,ACTIVE,213.06,339.04,59.996,1468971003,"274151322000085","219011344069620",26.88,31.30,0,334.84,345.96,12.6,10.2,0.066,738432.1,738432.1,32881,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971005,774440.00
07/19/2016 19:30,2,0.555,ACTIVE,213.96,342.95,59.996,1468971003,"201051344000633","219011344069620",28.07,27.30,0,333.93,356.48,15.8,13.3,0.110,480562.3,480562.3,39877,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971006,774441.00
07/19/2016 19:30,2,0.537,ACTIVE,213.74,340.85,60.007,1468971003,"201051344000469","219011344069620",28.11,28.30,0,333.33,354.07,15.3,12.9,0.110,482588.1,482588.1,39819,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971007,774442.00
07/19/2016 19:30,2,0.543,ACTIVE,213.74,341.15,59.996,1468971003,"201051344000646","219011344069620",28.05,27.00,0,332.73,354.67,15.4,12.9,0.097,484375.4,484375.4,44363,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971008,774443.00
07/19/2016 19:30,2,0.498,ACTIVE,212.83,341.15,59.996,1468971003,"274151322000052","219011344069620",27.21,30.50,0,333.93,347.16,13.7,11.3,0.084,755699.7,755699.7,33124,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971009,774444.00
07/19/2016 19:30,2,0.619,ACTIVE,214.19,341.75,60.007,1468971003,"201051344000585","219011344069620",28.19,27.80,0,333.33,356.48,17.7,15.2,0.115,492709.8,492709.8,44369,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971010,774445.00
07/19/2016 19:30,2,0.512,ACTIVE,213.74,340.55,60.002,1468971003,"201051344001230","219011344069620",28.11,25.50,0,332.73,351.67,14.6,12.2,0.088,487787.1,487787.1,44184,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971011,774446.00
07/19/2016 19:30,2,0.533,ACTIVE,214.41,341.45,60.018,1468971003,"201051344000582","219011344069620",27.21,28.30,0,334.24,354.07,14.7,12.3,0.097,480813.7,480813.7,44311,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971011,774447.00
07/19/2016 19:30,2,0.521,ACTIVE,213.74,339.95,60.018,1468971003,"201051344000955","219011344069620",28.75,28.30,0,333.03,352.27,15.2,12.8,0.093,494021.5,494021.5,44263,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971012,774448.00
07/19/2016 19:30,2,0.303,ACTIVE,213.06,392.25,60.007,1468971003,"274151322000094","219011344069620",36.82,32.00,0,336.04,414.19,11.3,9.0,0.066,616125.6,616125.6,34280,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971013,774449.00
07/19/2016 19:30,2,0.592,ACTIVE,213.51,340.55,60.012,1468971003,"201051344000579","219011344069620",28.05,27.30,0,334.24,354.97,16.9,14.4,0.110,496606.8,496606.8,19884,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971014,774450.00
07/19/2016 19:30,2,0.543,ACTIVE,213.96,340.85,60.018,1468971003,"201051344000890","219011344069620",27.97,26.50,0,333.63,353.47,15.4,13.0,0.102,491271.9,491271.9,44271,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971015,774451.00
07/19/2016 19:30,2,0.531,ACTIVE,214.19,341.45,60.018,1468971003,"201051344000438","219011344069620",27.99,27.30,0,333.63,353.47,15.1,12.6,0.102,492967.2,492967.2,44277,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971016,774452.00
07/19/2016 19:30,2,0.559,ACTIVE,213.96,341.45,60.012,1468971003,"201051344000417","219011344069620",27.89,27.00,0,333.33,352.87,15.8,13.3,0.097,484804.6,484804.6,44433,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971017,774453.00
07/19/2016 19:30,2,0.479,ACTIVE,212.83,340.85,60.002,1468971003,"274151322000083","219011344069620",27.17,30.80,0,334.24,347.46,13.2,10.8,0.084,748888.6,748888.6,33204,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971018,774454.00
07/19/2016 19:30,2,0.504,ACTIVE,213.51,340.85,60.018,1468971003,"274151322000076","219011344069620",27.69,30.50,0,335.44,347.46,14.2,11.7,0.084,798337.0,798337.0,33213,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971019,774455.00
07/19/2016 19:30,2,0.564,ACTIVE,213.51,340.25,60.018,1468971003,"201051344000868","219011344069620",27.65,27.80,0,332.73,354.37,15.8,13.3,0.102,481514.3,481514.3,39535,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971020,774456.00
07/19/2016 19:30,2,0.498,ACTIVE,213.06,341.15,59.981,1468971003,"274151322000095","219011344069620",27.29,29.80,0,334.84,347.16,13.7,11.3,0.088,790204.7,790204.7,33127,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971021,774457.00
07/19/2016 19:30,2,0.547,ACTIVE,213.74,342.35,60.007,1468971003,"201051344000988","219011344069620",27.06,28.30,0,333.03,355.28,15.0,12.6,0.115,478133.0,478133.0,39823,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971022,774458.00
