ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 19:30,2,0.551,ACTIVE,213.96,340.55,60.007,1468971003,"201051344001025","219011344069620",27.89,27.30,0,333.33,354.07,15.6,13.1,0.106,491963.5,491963.5,44326,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971023,774459.00
07/19/2016 19:30,2,0.555,ACTIVE,213.51,340.55,59.996,1468971003,"201051344000458","219011344069620",27.97,29.80,0,333.93,354.07,15.7,13.3,0.110,489011.6,489011.6,39743,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971024,774460.00
07/19/2016 19:30,2,0.545,ACTIVE,214.41,342.35,60.034,1468971003,"201051344000853","219011344069620",27.99,29.30,0,335.44,356.48,15.4,13.0,0.106,488083.2,488083.2,39355,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971025,774461.00
07/19/2016 19:30,2,0.490,ACTIVE,214.19,342.35,60.012,1468971003,"201051344000685","219011344069620",28.57,26.30,0,333.93,355.28,14.2,11.8,0.102,492268.0,492268.0,44197,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971025,774462.00
07/19/2016 19:30,2,0.541,ACTIVE,213.96,341.75,60.007,1468971003,"201051344000917","219011344069620",27.57,29.50,0,333.93,354.07,15.2,12.7,0.102,489146.5,489146.5,44197,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971026,774463.00
07/19/2016 19:30,2,0.531,ACTIVE,214.19,341.75,60.007,1468971003,"201051344001145","219011344069620",27.53,26.00,0,335.14,354.67,14.8,12.4,0.097,494337.7,494337.7,44045,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971027,774464.00
07/19/2016 19:30,2,0.520,ACTIVE,214.19,342.05,60.018,1468971003,"201051344000651","219011344069620",27.77,28.50,0,334.54,354.97,14.6,12.2,0.102,487082.8,487082.8,44383,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971028,774465.00
07/19/2016 19:30,2,0.451,ACTIVE,212.61,338.44,60.012,1468971003,"274151322000088","219011344069620",26.50,30.50,0,333.93,345.66,12.2,9.8,0.075,722400.0,722400.0,32843,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971029,774466.00
07/19/2016 19:30,2,0.314,ACTIVE,213.51,399.46,60.002,1468971003,"274151322000068","219011344069620",37.59,32.60,0,336.94,417.49,11.9,9.6,0.066,616206.8,616206.8,34493,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971030,774467.00
07/19/2016 19:30,2,0.564,ACTIVE,213.74,339.95,60.049,1468971003,"201051344001135","219011344069620",27.87,27.80,0,333.33,352.87,15.9,13.5,0.102,483115.1,483115.1,44306,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971031,774468.00
07/19/2016 19:30,2,0.562,ACTIVE,213.29,340.55,60.007,1468971003,"201051344000594","219011344069620",27.79,26.80,0,332.43,354.37,15.9,13.4,0.097,493220.6,493220.6,39788,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971032,774469.00
07/19/2016 19:30,2,0.508,ACTIVE,213.96,340.55,60.039,1468971003,"201051344001203","219011344069620",28.71,27.30,0,334.54,354.67,14.8,12.4,0.097,490752.4,490752.4,44367,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971033,774470.00
07/19/2016 19:30,2,0.467,ACTIVE,212.83,339.34,60.007,1468971003,"274151322000054","219011344069620",26.92,31.50,0,333.93,345.96,12.8,10.4,0.080,737568.8,737568.8,32876,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971033,774471.00
07/19/2016 19:30,2,0.559,ACTIVE,213.74,339.95,60.012,1468971003,"201051344000867","219011344069620",27.93,28.00,0,333.33,354.07,15.8,13.4,0.097,480583.6,480583.6,39796,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971035,774472.00
07/19/2016 19:30,2,0.516,ACTIVE,214.19,341.15,60.007,1468971003,"201051344001093","219011344069620",27.10,27.30,0,333.33,352.27,14.2,11.8,0.088,488585.6,488585.6,44256,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971037,774473.00
07/19/2016 19:30,2,0.537,ACTIVE,213.51,340.85,60.028,1468971003,"201051344000900","219011344069620",27.71,29.00,0,332.73,354.37,15.1,12.6,0.102,496715.3,496715.3,39185,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971037,774474.00
07/19/2016 19:30,2,0.553,ACTIVE,213.74,340.85,60.012,1468971003,"201051344000648","219011344069620",27.85,27.50,0,334.54,354.37,15.6,13.1,0.106,487135.2,487135.2,39477,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971038,774475.00
07/19/2016 19:30,2,0.557,ACTIVE,213.74,340.55,60.018,1468971003,"201051344000569","219011344069620",27.87,30.00,0,333.93,354.97,15.7,13.3,0.110,497426.3,497426.3,39100,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971039,774476.00
07/19/2016 19:30,2,0.584,ACTIVE,213.74,340.25,60.007,1468971003,"201051344000983","219011344069620",27.91,29.50,0,334.24,354.37,16.5,14.0,0.110,489273.1,489273.1,39593,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971040,774477.00
07/19/2016 19:30,2,0.539,ACTIVE,213.74,340.25,60.034,1468971003,"201051344001158","219011344069620",27.87,28.00,0,333.93,354.67,15.3,12.8,0.106,482429.1,482429.1,39862,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971041,774478.00
07/19/2016 19:30,2,0.543,ACTIVE,214.19,342.05,60.007,1468971003,"201051344000576","219011344069620",27.29,27.80,0,334.24,354.67,15.0,12.6,0.102,489743.3,489743.3,39263,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971042,774479.00
07/19/2016 19:30,2,0.465,ACTIVE,213.29,339.04,60.002,1468971003,"274151322000087","219011344069620",27.14,35.60,0,334.54,345.96,12.8,10.4,0.075,710527.2,710527.2,33043,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971043,774480.00
07/19/2016 19:30,2,0.541,ACTIVE,213.96,341.15,60.007,1468971003,"201051344000645","219011344069620",27.31,28.80,0,334.84,354.97,15.0,12.6,0.102,489321.9,489321.9,39390,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971044,774481.00
07/19/2016 19:45,2,0.432,ACTIVE,213.96,339.65,59.986,1468971903,"201051344000645","219011344069620",26.96,27.80,0,333.93,349.56,11.8,9.4,0.062,489324.5,489324.5,39391,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971904,774482.00
07/19/2016 19:45,2,0.346,ACTIVE,213.06,338.44,59.975,1468971903,"274151322000085","219011344069620",26.94,30.00,0,335.14,345.36,9.4,7.2,0.049,738434.3,738434.3,32882,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971905,774483.00
07/19/2016 19:45,2,0.475,ACTIVE,214.19,341.45,59.996,1468971903,"201051344000633","219011344069620",23.18,26.30,0,332.43,351.07,11.2,8.8,0.062,480565.0,480565.0,39878,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971906,774484.00
07/19/2016 19:45,2,0.471,ACTIVE,213.74,339.04,59.996,1468971903,"201051344000469","219011344069620",23.44,27.00,0,331.83,348.36,11.2,8.9,0.066,482590.8,482590.8,39820,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971907,774485.00
07/19/2016 19:45,2,0.475,ACTIVE,213.74,340.25,59.954,1468971903,"201051344000646","219011344069620",24.53,26.00,0,333.03,349.56,11.8,9.5,0.071,484378.2,484378.2,44364,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971908,774486.00
07/19/2016 19:45,2,0.396,ACTIVE,212.83,339.95,59.981,1468971903,"274151322000052","219011344069620",26.48,29.50,0,334.24,345.66,10.7,8.4,0.062,755702.2,755702.2,33125,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971909,774487.00
07/19/2016 19:45,2,0.480,ACTIVE,214.19,341.15,59.981,1468971903,"201051344000585","219011344069620",27.65,26.50,0,333.93,350.17,13.5,11.1,0.075,492713.0,492713.0,44370,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971910,774488.00
07/19/2016 19:45,2,0.408,ACTIVE,213.96,339.95,59.996,1468971903,"201051344001230","219011344069620",27.73,24.80,0,332.43,348.36,11.5,9.1,0.066,487789.7,487789.7,44185,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971911,774489.00
07/19/2016 19:45,2,0.428,ACTIVE,214.41,340.55,59.986,1468971903,"201051344000582","219011344069620",27.08,26.80,0,333.63,349.56,11.8,9.4,0.066,480816.3,480816.3,44312,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971912,774490.00
07/19/2016 19:45,2,0.453,ACTIVE,213.74,339.65,59.996,1468971903,"201051344000955","219011344069620",27.65,26.80,0,331.83,347.16,12.7,10.3,0.071,494024.4,494024.4,44264,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971912,774491.00
07/19/2016 19:45,2,0.227,ACTIVE,213.06,382.33,59.986,1468971903,"274151322000094","219011344069620",35.82,30.80,0,336.04,408.78,8.3,6.1,0.049,616127.5,616127.5,34281,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971913,774492.00
07/19/2016 19:45,2,0.477,ACTIVE,213.51,339.34,59.986,1468971903,"201051344000579","219011344069620",27.75,26.50,0,332.43,349.26,13.4,11.0,0.075,496609.9,496609.9,19885,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971914,774493.00
07/19/2016 19:45,2,0.475,ACTIVE,213.96,339.34,60.018,1468971903,"201051344000890","219011344069620",22.48,25.50,0,332.73,349.56,10.8,8.5,0.062,491274.5,491274.5,44272,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971915,774494.00
07/19/2016 19:45,2,0.463,ACTIVE,214.19,340.55,59.996,1468971903,"201051344000438","219011344069620",23.04,26.00,0,333.63,349.56,10.8,8.5,0.062,492969.8,492969.8,44278,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971916,774495.00
07/19/2016 19:45,2,0.494,ACTIVE,214.19,340.25,59.991,1468971903,"201051344000417","219011344069620",23.99,25.80,0,332.73,348.96,12.0,9.6,0.066,484807.4,484807.4,44434,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971917,774496.00
07/19/2016 19:45,2,0.369,ACTIVE,213.06,337.54,59.991,1468971903,"274151322000083","219011344069620",26.70,29.50,0,334.24,345.66,10.0,7.7,0.049,748890.9,748890.9,33205,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971918,774497.00
07/19/2016 19:45,2,0.391,ACTIVE,213.29,340.25,59.949,1468971903,"274151322000076","219011344069620",27.31,29.50,0,335.44,346.26,10.8,8.5,0.066,798339.6,798339.6,33214,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971919,774498.00
07/19/2016 19:45,2,0.449,ACTIVE,213.51,339.65,59.991,1468971903,"201051344000868","219011344069620",27.37,26.50,0,332.73,349.26,12.5,10.1,0.071,481517.2,481517.2,39536,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971920,774499.00
07/19/2016 19:45,2,0.369,ACTIVE,212.83,339.04,59.996,1468971903,"274151322000095","219011344069620",27.39,28.80,0,334.54,345.36,10.3,8.0,0.057,790207.2,790207.2,33128,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971921,774500.00
07/19/2016 19:45,2,0.418,ACTIVE,213.74,340.85,59.996,1468971903,"201051344000988","219011344069620",27.49,27.30,0,332.73,351.07,11.7,9.3,0.080,478135.7,478135.7,39824,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971922,774501.00
07/19/2016 19:45,2,0.434,ACTIVE,214.19,339.34,59.991,1468971903,"201051344001025","219011344069620",27.67,26.00,0,333.33,349.26,12.2,9.9,0.071,491966.3,491966.3,44327,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971923,774502.00
07/19/2016 19:45,2,0.455,ACTIVE,213.74,338.74,59.996,1468971903,"201051344000458","219011344069620",26.74,28.50,0,332.43,349.26,12.3,10.0,0.080,489014.4,489014.4,39744,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971924,774503.00
07/19/2016 19:45,2,0.449,ACTIVE,214.19,341.15,60.012,1468971903,"201051344000853","219011344069620",26.74,28.00,0,335.14,350.77,12.2,9.9,0.075,488086.0,488086.0,39356,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971925,774504.00
07/19/2016 19:45,2,0.436,ACTIVE,214.64,341.45,59.996,1468971903,"201051344000685","219011344069620",22.84,25.30,0,333.93,350.17,10.1,7.8,0.066,492270.4,492270.4,44198,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971926,774505.00
07/19/2016 19:45,2,0.422,ACTIVE,214.19,340.85,59.975,1468971903,"201051344000917","219011344069620",27.17,27.80,0,333.33,349.56,11.7,9.3,0.066,489149.1,489149.1,44198,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971927,774506.00
07/19/2016 19:45,2,0.424,ACTIVE,214.41,340.55,59.959,1468971903,"201051344001145","219011344069620",27.17,24.80,0,334.84,350.17,11.7,9.4,0.062,494340.4,494340.4,44046,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971927,774507.00
07/19/2016 19:45,2,0.428,ACTIVE,214.41,340.85,59.975,1468971903,"201051344000651","219011344069620",26.96,26.80,0,334.84,349.56,11.7,9.4,0.075,487085.4,487085.4,44384,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971928,774508.00
07/19/2016 19:45,2,0.346,ACTIVE,212.61,339.34,59.986,1468971903,"274151322000088","219011344069620",26.24,29.30,0,334.24,344.76,9.2,7.0,0.044,722402.0,722402.0,32844,0,0,0,L,1151911521,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971929,774509.00
07/19/2016 19:45,2,0.248,ACTIVE,213.51,385.63,59.996,1468971903,"274151322000068","219011344069620",36.24,31.80,0,336.34,410.58,9.0,6.8,0.044,616208.8,616208.8,34494,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971930,774510.00
07/19/2016 19:45,2,0.459,ACTIVE,213.74,339.04,60.002,1468971903,"201051344001135","219011344069620",27.81,26.50,0,333.93,348.66,13.0,10.6,0.075,483118.1,483118.1,44307,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971931,774511.00
07/19/2016 19:45,2,0.479,ACTIVE,213.29,339.34,59.986,1468971903,"201051344000594","219011344069620",23.76,25.80,0,331.83,348.06,11.5,9.2,0.071,493223.3,493223.3,39789,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971932,774512.00
07/19/2016 19:45,2,0.443,ACTIVE,214.19,339.95,59.996,1468971903,"201051344001203","219011344069620",26.76,26.00,0,333.63,349.26,12.1,9.7,0.071,490755.1,490755.1,44368,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971933,774513.00
07/19/2016 19:45,2,0.361,ACTIVE,212.83,338.74,59.991,1468971903,"274151322000054","219011344069620",26.58,30.00,0,333.93,345.36,9.8,7.5,0.057,737571.0,737571.0,32877,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971934,774514.00
07/19/2016 19:45,2,0.451,ACTIVE,213.96,339.04,60.002,1468971903,"201051344000867","219011344069620",27.37,27.00,0,331.83,348.96,12.6,10.2,0.071,480586.4,480586.4,39797,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971935,774515.00
07/19/2016 19:45,2,0.412,ACTIVE,214.19,340.55,59.991,1468971903,"201051344001093","219011344069620",27.89,26.00,0,333.93,347.76,11.7,9.4,0.062,488588.2,488588.2,44257,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971936,774516.00
07/19/2016 19:45,2,0.424,ACTIVE,213.74,339.95,60.007,1468971903,"201051344000900","219011344069620",27.35,28.00,0,332.43,348.66,11.8,9.4,0.075,496717.9,496717.9,39186,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971937,774517.00
07/19/2016 19:45,2,0.480,ACTIVE,213.96,339.65,60.034,1468971903,"201051344000648","219011344069620",23.58,26.30,0,333.33,348.96,11.5,9.2,0.071,487138.0,487138.0,39478,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971938,774518.00
07/19/2016 19:45,2,0.441,ACTIVE,213.74,339.65,59.996,1468971903,"201051344000569","219011344069620",27.79,28.80,0,333.03,348.96,12.4,10.1,0.075,497429.1,497429.1,39101,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971938,774519.00
07/19/2016 19:45,2,0.471,ACTIVE,213.74,339.04,60.002,1468971903,"201051344000983","219011344069620",27.47,28.50,0,333.03,348.96,13.2,10.8,0.075,489276.0,489276.0,39594,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971939,774520.00
07/19/2016 19:45,2,0.439,ACTIVE,213.74,339.65,59.991,1468971903,"201051344001158","219011344069620",27.21,27.00,0,332.43,349.56,12.2,9.8,0.071,482431.8,482431.8,39863,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971940,774521.00
07/19/2016 19:45,2,0.445,ACTIVE,214.19,340.55,59.991,1468971903,"201051344000576","219011344069620",26.48,26.80,0,333.93,349.56,11.9,9.6,0.075,489745.9,489745.9,39264,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971941,774522.00
07/19/2016 19:45,2,0.367,ACTIVE,213.06,339.95,59.975,1468971903,"274151322000087","219011344069620",26.20,33.00,0,334.54,345.06,9.8,7.5,0.044,710529.4,710529.4,33044,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468971942,774523.00
07/19/2016 20:00,2,0.480,ACTIVE,213.51,339.95,59.975,1468972803,"201051344000645","219011344069620",27.51,27.00,0,332.73,346.56,13.4,11.0,0.084,489327.0,489327.0,39392,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972804,774524.00
07/19/2016 20:00,2,0.400,ACTIVE,212.16,337.54,59.981,1468972803,"274151322000085","219011344069620",26.76,29.00,0,333.33,343.85,10.9,8.6,0.062,738436.2,738436.2,32883,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972805,774525.00
07/19/2016 20:00,2,0.469,ACTIVE,213.51,341.15,59.975,1468972803,"201051344000633","219011344069620",28.86,25.50,0,333.03,347.76,13.8,11.3,0.084,480567.6,480567.6,39879,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972806,774526.00
07/19/2016 20:00,2,0.498,ACTIVE,213.51,340.25,59.975,1468972803,"201051344000469","219011344069620",27.23,26.50,0,331.23,345.96,13.7,11.3,0.088,482593.4,482593.4,39821,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972807,774527.00
07/19/2016 20:00,2,0.486,ACTIVE,212.61,339.34,59.975,1468972803,"201051344000646","219011344069620",27.85,25.50,0,332.73,346.56,13.8,11.3,0.084,484380.8,484380.8,44365,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972808,774528.00
07/19/2016 20:00,2,0.441,ACTIVE,211.93,339.65,59.938,1468972803,"274151322000052","219011344069620",27.27,28.80,0,332.43,344.45,12.2,9.8,0.075,755704.4,755704.4,33126,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972809,774529.00
07/19/2016 20:00,2,0.510,ACTIVE,213.29,339.65,59.965,1468972803,"201051344000585","219011344069620",28.45,26.00,0,333.33,347.46,14.7,12.2,0.088,492715.8,492715.8,44371,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972810,774530.00
07/19/2016 20:00,2,0.465,ACTIVE,212.83,338.74,59.975,1468972803,"201051344001230","219011344069620",27.21,24.30,0,332.43,346.26,12.8,10.5,0.080,487792.1,487792.1,44186,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972811,774531.00
07/19/2016 20:00,2,0.486,ACTIVE,213.29,339.34,59.975,1468972803,"201051344000582","219011344069620",25.09,25.80,0,333.63,347.16,12.4,10.0,0.075,480818.8,480818.8,44313,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972811,774532.00
07/19/2016 20:00,2,0.500,ACTIVE,212.61,338.44,59.975,1468972803,"201051344000955","219011344069620",27.77,26.00,0,332.43,345.96,14.0,11.6,0.080,494027.1,494027.1,44265,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972812,774533.00
07/19/2016 20:00,2,0.254,ACTIVE,212.16,396.15,59.975,1468972803,"274151322000094","219011344069620",37.19,30.00,0,334.24,406.37,9.6,7.3,0.057,616129.1,616129.1,34282,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972813,774534.00
07/19/2016 20:00,2,0.518,ACTIVE,213.06,339.04,59.970,1468972803,"201051344000579","219011344069620",28.01,26.00,0,332.43,346.56,14.7,12.2,0.084,496612.8,496612.8,19886,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972814,774535.00
07/19/2016 20:00,2,0.477,ACTIVE,212.61,338.44,59.981,1468972803,"201051344000890","219011344069620",28.35,25.00,0,332.43,344.76,13.7,11.3,0.080,491277.0,491277.0,44273,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972815,774536.00
07/19/2016 20:00,2,0.469,ACTIVE,213.06,339.04,59.986,1468972803,"201051344000438","219011344069620",28.51,25.30,0,333.93,346.56,13.5,11.1,0.084,492972.2,492972.2,44279,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972816,774537.00
07/19/2016 20:00,2,0.492,ACTIVE,213.06,339.65,60.012,1468972803,"201051344000417","219011344069620",28.09,25.30,0,333.03,346.56,14.0,11.6,0.080,484810.1,484810.1,44435,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972817,774538.00
07/19/2016 20:00,2,0.408,ACTIVE,211.93,337.54,59.970,1468972803,"274151322000083","219011344069620",27.43,28.50,0,332.43,343.85,11.4,9.0,0.071,748893.0,748893.0,33206,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972818,774539.00
07/19/2016 20:00,2,0.443,ACTIVE,212.61,340.25,59.986,1468972803,"274151322000076","219011344069620",27.77,28.80,0,333.63,345.06,12.5,10.1,0.075,798341.9,798341.9,33215,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972819,774540.00
07/19/2016 20:00,2,0.498,ACTIVE,213.06,339.34,59.986,1468972803,"201051344000868","219011344069620",27.33,25.80,0,331.83,346.86,13.8,11.4,0.084,481519.7,481519.7,39537,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972820,774541.00
07/19/2016 20:00,2,0.428,ACTIVE,212.16,338.44,59.965,1468972803,"274151322000095","219011344069620",27.29,27.80,0,332.73,343.85,11.9,9.5,0.071,790209.3,790209.3,33129,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972821,774542.00
07/19/2016 20:00,2,0.490,ACTIVE,213.06,340.55,60.012,1468972803,"201051344000988","219011344069620",26.08,26.80,0,331.23,348.36,12.9,10.6,0.088,478138.1,478138.1,39825,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972822,774543.00
07/19/2016 20:00,2,0.488,ACTIVE,212.83,338.14,59.975,1468972803,"201051344001025","219011344069620",26.74,25.50,0,333.03,346.86,13.3,10.9,0.084,491968.8,491968.8,44328,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972823,774544.00
07/19/2016 20:00,2,0.494,ACTIVE,213.06,339.04,59.944,1468972803,"201051344000458","219011344069620",27.69,28.00,0,332.13,346.56,13.9,11.5,0.093,489017.0,489017.0,39745,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972824,774545.00
07/19/2016 20:00,2,0.488,ACTIVE,213.74,340.85,59.996,1468972803,"201051344000853","219011344069620",27.59,27.50,0,334.54,348.36,13.7,11.3,0.088,488088.6,488088.6,39357,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972825,774546.00
07/19/2016 20:00,2,0.443,ACTIVE,213.29,340.25,59.965,1468972803,"201051344000685","219011344069620",27.95,24.80,0,334.54,346.86,12.6,10.2,0.093,492272.6,492272.6,44199,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972825,774547.00
07/19/2016 20:00,2,0.471,ACTIVE,213.06,339.34,59.975,1468972803,"201051344000917","219011344069620",27.25,26.80,0,332.73,347.46,13.0,10.6,0.080,489151.5,489151.5,44199,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972826,774548.00
07/19/2016 20:00,2,0.459,ACTIVE,213.51,339.34,59.991,1468972803,"201051344001145","219011344069620",28.09,24.30,0,334.24,348.06,13.1,10.7,0.080,494342.8,494342.8,44047,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972827,774549.00
07/19/2016 20:00,2,0.469,ACTIVE,213.29,339.95,59.981,1468972803,"201051344000651","219011344069620",27.57,26.00,0,334.24,347.76,13.1,10.7,0.084,487087.8,487087.8,44385,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972828,774550.00
07/19/2016 20:00,2,0.395,ACTIVE,211.70,336.64,59.970,1468972803,"274151322000088","219011344069620",26.48,28.30,0,332.43,343.55,10.6,8.3,0.053,722403.9,722403.9,32845,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972829,774551.00
07/19/2016 20:00,2,0.287,ACTIVE,212.83,390.14,59.970,1468972803,"274151322000068","219011344069620",36.64,31.00,0,334.24,409.98,10.7,8.4,0.053,616210.7,616210.7,34495,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972830,774552.00
07/19/2016 20:00,2,0.492,ACTIVE,212.83,338.14,59.986,1468972803,"201051344001135","219011344069620",28.39,25.80,0,333.03,346.56,14.2,11.7,0.084,483120.8,483120.8,44308,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972831,774553.00
07/19/2016 20:00,2,0.461,ACTIVE,212.83,338.74,59.975,1468972803,"201051344000594","219011344069620",29.16,25.30,0,331.53,345.66,13.7,11.3,0.080,493226.0,493226.0,39790,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972832,774554.00
07/19/2016 20:00,2,0.475,ACTIVE,213.29,339.04,59.981,1468972803,"201051344001203","219011344069620",27.89,25.50,0,333.93,347.76,13.4,11.0,0.084,490757.6,490757.6,44369,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972833,774555.00
07/19/2016 20:00,2,0.410,ACTIVE,212.16,337.54,59.970,1468972803,"274151322000054","219011344069620",27.08,29.30,0,332.13,344.15,11.2,8.9,0.066,737573.0,737573.0,32878,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972834,774556.00
07/19/2016 20:00,2,0.490,ACTIVE,213.06,337.84,59.975,1468972803,"201051344000867","219011344069620",27.97,26.30,0,332.13,345.66,13.9,11.5,0.084,480589.1,480589.1,39798,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972835,774557.00
07/19/2016 20:00,2,0.467,ACTIVE,213.06,339.04,60.002,1468972803,"201051344001093","219011344069620",27.69,25.30,0,333.33,347.46,13.1,10.8,0.075,488590.7,488590.7,44258,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972836,774558.00
07/19/2016 20:00,2,0.467,ACTIVE,213.06,339.34,59.975,1468972803,"201051344000900","219011344069620",27.79,27.30,0,331.53,346.26,13.2,10.8,0.084,496720.4,496720.4,39187,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972837,774559.00
07/19/2016 20:00,2,0.504,ACTIVE,213.51,339.95,59.949,1468972803,"201051344000648","219011344069620",27.37,25.80,0,333.33,346.86,14.0,11.6,0.097,487140.7,487140.7,39479,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972837,774560.00
07/19/2016 20:00,2,0.482,ACTIVE,213.29,339.04,59.965,1468972803,"201051344000569","219011344069620",28.23,28.00,0,332.73,346.56,13.8,11.4,0.088,497431.7,497431.7,39102,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972838,774561.00
07/19/2016 20:00,2,0.516,ACTIVE,213.29,339.04,59.975,1468972803,"201051344000983","219011344069620",27.63,27.80,0,332.73,346.86,14.4,12.0,0.084,489278.7,489278.7,39595,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972839,774562.00
07/19/2016 20:00,2,0.479,ACTIVE,213.06,339.65,59.981,1468972803,"201051344001158","219011344069620",27.55,26.30,0,332.73,346.56,13.4,11.0,0.088,482434.3,482434.3,39864,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972840,774563.00
07/19/2016 20:00,2,0.508,ACTIVE,213.51,339.95,59.965,1468972803,"201051344000576","219011344069620",25.17,26.00,0,333.33,347.16,12.9,10.6,0.084,489748.5,489748.5,39265,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972841,774564.00
07/19/2016 20:00,2,0.406,ACTIVE,212.38,336.64,59.965,1468972803,"274151322000087","219011344069620",26.92,32.20,0,332.43,344.15,11.1,8.8,0.044,710531.4,710531.4,33045,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468972842,774565.00
07/19/2016 20:15,2,0.457,ACTIVE,213.51,339.65,59.996,1468973703,"201051344000645","219011344069620",27.43,26.50,0,322.21,347.76,12.8,10.4,0.080,489329.6,489329.6,39393,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973705,774566.00
07/19/2016 20:15,2,0.377,ACTIVE,212.16,337.84,59.996,1468973703,"274151322000085","219011344069620",26.70,28.00,0,321.01,342.65,10.2,7.9,0.057,738438.2,738438.2,32884,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973706,774567.00
07/19/2016 20:15,2,0.475,ACTIVE,213.51,340.85,59.996,1468973703,"201051344000633","219011344069620",27.71,25.30,0,321.91,348.66,13.3,10.9,0.084,480570.3,480570.3,39880,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973707,774568.00
07/19/2016 20:15,2,0.467,ACTIVE,213.06,339.34,59.991,1468973703,"201051344000469","219011344069620",27.97,25.80,0,319.51,346.86,13.3,10.9,0.084,482596.1,482596.1,39822,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973708,774569.00
07/19/2016 20:15,2,0.479,ACTIVE,212.61,339.04,60.012,1468973703,"201051344000646","219011344069620",27.33,25.00,0,321.31,346.26,13.2,10.9,0.080,484383.5,484383.5,44366,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973709,774570.00
07/19/2016 20:15,2,0.414,ACTIVE,211.70,336.94,59.975,1468973703,"274151322000052","219011344069620",27.15,28.00,0,319.21,343.25,11.4,9.1,0.057,755706.6,755706.6,33127,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973710,774571.00
07/19/2016 20:15,2,0.508,ACTIVE,213.29,339.95,59.986,1468973703,"201051344000585","219011344069620",27.49,25.50,0,321.61,346.56,14.2,11.7,0.080,492718.8,492718.8,44372,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973710,774572.00
07/19/2016 20:15,2,0.441,ACTIVE,212.83,338.14,60.002,1468973703,"201051344001230","219011344069620",27.85,24.00,0,319.21,345.06,12.5,10.2,0.071,487794.6,487794.6,44187,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973711,774573.00
07/19/2016 20:15,2,0.445,ACTIVE,213.29,339.65,59.996,1468973703,"201051344000582","219011344069620",27.79,25.30,0,322.51,346.86,12.6,10.2,0.071,480821.3,480821.3,44314,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973712,774574.00
07/19/2016 20:15,2,0.512,ACTIVE,212.38,338.14,59.996,1468973703,"201051344000955","219011344069620",24.29,25.30,0,320.41,345.96,12.6,10.3,0.075,494029.9,494029.9,44266,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973713,774575.00
07/19/2016 20:15,2,0.242,ACTIVE,212.16,387.74,60.002,1468973703,"274151322000094","219011344069620",36.40,29.50,0,334.84,406.37,8.9,6.7,0.053,616130.8,616130.8,34283,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973714,774576.00
07/19/2016 20:15,2,0.521,ACTIVE,213.06,339.04,60.002,1468973703,"201051344000579","219011344069620",26.90,25.50,0,321.01,347.16,14.2,11.8,0.084,496615.7,496615.7,19887,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973715,774577.00
07/19/2016 20:15,2,0.469,ACTIVE,212.83,338.44,60.002,1468973703,"201051344000890","219011344069620",28.33,24.80,0,321.91,347.16,13.5,11.1,0.075,491279.7,491279.7,44274,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973716,774578.00
07/19/2016 20:15,2,0.496,ACTIVE,213.06,339.34,59.996,1468973703,"201051344000438","219011344069620",24.51,24.80,0,322.51,346.56,12.3,10.0,0.075,492974.7,492974.7,44280,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973717,774579.00
07/19/2016 20:15,2,0.496,ACTIVE,213.06,338.74,60.002,1468973703,"201051344000417","219011344069620",27.51,25.00,0,321.91,347.16,13.9,11.5,0.080,484812.9,484812.9,44436,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973718,774580.00
07/19/2016 20:15,2,0.385,ACTIVE,211.93,337.24,60.007,1468973703,"274151322000083","219011344069620",27.31,28.00,0,320.11,342.65,10.7,8.4,0.066,748895.1,748895.1,33207,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973719,774581.00
07/19/2016 20:15,2,0.418,ACTIVE,212.38,338.44,59.996,1468973703,"274151322000076","219011344069620",27.81,28.00,0,321.61,343.55,11.8,9.4,0.071,798344.2,798344.2,33216,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973720,774582.00
07/19/2016 20:15,2,0.477,ACTIVE,213.29,339.65,60.018,1468973703,"201051344000868","219011344069620",27.89,25.30,0,320.71,346.56,13.5,11.1,0.075,481522.4,481522.4,39538,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973721,774583.00
07/19/2016 20:15,2,0.400,ACTIVE,212.16,337.84,60.002,1468973703,"274151322000095","219011344069620",27.49,27.30,0,320.71,342.65,11.1,8.8,0.062,790211.5,790211.5,33130,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973722,774584.00
07/19/2016 20:15,2,0.477,ACTIVE,213.06,340.55,60.002,1468973703,"201051344000988","219011344069620",26.08,26.30,0,321.31,349.26,12.6,10.2,0.080,478140.5,478140.5,39826,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973723,774585.00
07/19/2016 20:15,2,0.467,ACTIVE,212.61,337.84,60.002,1468973703,"201051344001025","219011344069620",27.79,24.80,0,321.91,346.56,13.2,10.8,0.080,491971.5,491971.5,44329,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973724,774586.00
07/19/2016 20:15,2,0.480,ACTIVE,213.06,338.74,60.007,1468973703,"201051344000458","219011344069620",27.63,27.30,0,321.61,346.86,13.4,11.1,0.088,489019.7,489019.7,39746,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973725,774587.00
07/19/2016 20:15,2,0.473,ACTIVE,213.74,341.15,60.002,1468973703,"201051344000853","219011344069620",27.85,26.80,0,323.11,348.06,13.3,11.0,0.084,488091.2,488091.2,39358,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973725,774588.00
07/19/2016 20:15,2,0.473,ACTIVE,213.29,340.25,59.970,1468973703,"201051344000685","219011344069620",24.15,24.30,0,323.41,347.46,11.6,9.2,0.075,492274.9,492274.9,44200,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973726,774589.00
07/19/2016 20:15,2,0.455,ACTIVE,213.06,339.65,60.002,1468973703,"201051344000917","219011344069620",27.89,26.00,0,321.61,346.86,12.9,10.5,0.080,489154.1,489154.1,44200,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973727,774590.00
07/19/2016 20:15,2,0.449,ACTIVE,213.06,339.34,60.002,1468973703,"201051344001145","219011344069620",28.05,23.80,0,323.72,347.16,12.8,10.5,0.075,494345.4,494345.4,44048,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973728,774591.00
07/19/2016 20:15,2,0.465,ACTIVE,213.06,339.65,59.996,1468973703,"201051344000651","219011344069620",27.19,25.30,0,323.41,346.86,12.8,10.5,0.080,487090.2,487090.2,44386,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973729,774592.00
07/19/2016 20:15,2,0.379,ACTIVE,211.48,338.14,59.991,1468973703,"274151322000088","219011344069620",26.38,27.80,0,320.41,342.05,10.1,7.9,0.053,722405.8,722405.8,32846,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973730,774593.00
07/19/2016 20:15,2,0.262,ACTIVE,212.38,399.76,59.996,1468973703,"274151322000068","219011344069620",37.53,30.30,0,334.54,410.28,10.0,7.8,0.057,616212.6,616212.6,34496,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973731,774594.00
07/19/2016 20:15,2,0.494,ACTIVE,212.83,337.84,60.007,1468973703,"201051344001135","219011344069620",27.85,25.00,0,320.41,345.66,13.9,11.5,0.080,483123.6,483123.6,44309,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973732,774595.00
07/19/2016 20:15,2,0.492,ACTIVE,213.06,339.34,60.002,1468973703,"201051344000594","219011344069620",27.55,25.00,0,319.21,346.56,13.8,11.3,0.088,493228.7,493228.7,39791,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973733,774596.00
07/19/2016 20:15,2,0.475,ACTIVE,213.06,338.74,60.002,1468973703,"201051344001203","219011344069620",27.53,24.80,0,323.11,347.76,13.2,10.9,0.080,490760.2,490760.2,44370,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973734,774597.00
07/19/2016 20:15,2,0.395,ACTIVE,211.70,336.94,59.996,1468973703,"274151322000054","219011344069620",26.94,28.50,0,320.41,342.95,10.8,8.5,0.062,737575.1,737575.1,32879,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973735,774598.00
07/19/2016 20:15,2,0.467,ACTIVE,213.29,339.04,60.007,1468973703,"201051344000867","219011344069620",28.69,26.00,0,321.01,346.56,13.6,11.2,0.080,480591.8,480591.8,39799,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973736,774599.00
07/19/2016 20:15,2,0.467,ACTIVE,213.06,339.34,59.996,1468973703,"201051344001093","219011344069620",27.63,25.00,0,322.21,345.66,13.1,10.7,0.080,488593.2,488593.2,44259,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973736,774600.00
07/19/2016 20:15,2,0.447,ACTIVE,213.29,339.65,59.996,1468973703,"201051344000900","219011344069620",28.19,26.80,0,321.61,347.16,12.8,10.4,0.080,496722.8,496722.8,39188,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973737,774601.00
