ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 20:15,2,0.492,ACTIVE,213.51,339.95,60.028,1468973703,"201051344000648","219011344069620",27.29,25.30,0,322.81,348.06,13.6,11.2,0.084,487143.4,487143.4,39480,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973738,774602.00
07/19/2016 20:15,2,0.488,ACTIVE,213.29,339.34,59.986,1468973703,"201051344000569","219011344069620",27.35,27.30,0,320.41,346.56,13.6,11.2,0.084,497434.4,497434.4,39103,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973739,774603.00
07/19/2016 20:15,2,0.504,ACTIVE,213.29,339.04,59.996,1468973703,"201051344000983","219011344069620",27.71,27.00,0,321.01,346.56,14.1,11.7,0.088,489281.5,489281.5,39596,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973740,774604.00
07/19/2016 20:15,2,0.473,ACTIVE,213.29,339.65,59.991,1468973703,"201051344001158","219011344069620",27.67,25.50,0,319.51,346.86,13.2,10.8,0.080,482436.9,482436.9,39865,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973741,774605.00
07/19/2016 20:15,2,0.479,ACTIVE,213.74,340.85,59.991,1468973703,"201051344000576","219011344069620",27.14,25.50,0,323.11,347.76,13.2,10.8,0.080,489751.0,489751.0,39266,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973742,774606.00
07/19/2016 20:15,2,0.400,ACTIVE,212.16,338.44,59.986,1468973703,"274151322000087","219011344069620",26.32,31.30,0,320.41,342.65,10.7,8.4,0.053,710533.4,710533.4,33046,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468973743,774607.00
07/19/2016 20:30,2,0.354,ACTIVE,213.29,337.84,59.996,1468974604,"201051344000645","219011344069620",26.78,26.00,0,333.63,347.16,9.6,7.4,0.053,489331.6,489331.6,39394,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974605,774608.00
07/19/2016 20:30,2,0.275,ACTIVE,211.70,335.74,59.991,1468974604,"274151322000085","219011344069620",26.38,27.30,0,333.03,342.65,7.4,5.2,0.035,738439.7,738439.7,32885,0,0,0,L,1151911521,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974606,774609.00
07/19/2016 20:30,2,0.350,ACTIVE,213.29,339.04,60.002,1468974604,"201051344000633","219011344069620",28.25,24.80,0,332.73,348.36,10.0,7.7,0.053,480572.5,480572.5,39881,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974607,774610.00
07/19/2016 20:30,2,0.369,ACTIVE,212.83,338.14,60.002,1468974604,"201051344000469","219011344069620",27.21,25.00,0,330.93,346.56,10.2,7.9,0.057,482598.3,482598.3,39823,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974607,774611.00
07/19/2016 20:30,2,0.367,ACTIVE,212.61,338.14,59.991,1468974604,"201051344000646","219011344069620",27.29,24.30,0,331.23,345.96,10.2,7.9,0.053,484385.6,484385.6,44367,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974608,774612.00
07/19/2016 20:30,2,0.305,ACTIVE,211.48,336.64,59.996,1468974604,"274151322000052","219011344069620",26.96,27.30,0,332.43,343.25,8.4,6.2,0.044,755708.4,755708.4,33128,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974609,774613.00
07/19/2016 20:30,2,0.395,ACTIVE,213.06,338.44,59.991,1468974604,"201051344000585","219011344069620",27.51,24.80,0,331.83,346.26,11.1,8.7,0.053,492721.1,492721.1,44373,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974610,774614.00
07/19/2016 20:30,2,0.342,ACTIVE,212.61,336.94,59.991,1468974604,"201051344001230","219011344069620",27.45,23.80,0,331.23,344.76,9.5,7.3,0.044,487796.6,487796.6,44188,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974611,774615.00
07/19/2016 20:30,2,0.352,ACTIVE,213.29,338.44,60.007,1468974604,"201051344000582","219011344069620",26.88,24.50,0,331.53,346.56,9.6,7.3,0.049,480823.3,480823.3,44315,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974612,774616.00
07/19/2016 20:30,2,0.373,ACTIVE,212.61,336.94,60.002,1468974604,"201051344000955","219011344069620",27.61,24.50,0,330.63,345.36,10.5,8.2,0.053,494032.1,494032.1,44267,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974613,774617.00
07/19/2016 20:30,2,0.172,ACTIVE,211.93,376.62,59.996,1468974604,"274151322000094","219011344069620",35.35,28.80,0,334.84,402.16,6.1,4.0,0.027,616132.0,616132.0,34284,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974614,774618.00
07/19/2016 20:30,2,0.398,ACTIVE,212.83,337.84,59.996,1468974604,"201051344000579","219011344069620",27.53,24.80,0,332.43,346.26,11.1,8.8,0.057,496618.1,496618.1,19888,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974615,774619.00
07/19/2016 20:30,2,0.373,ACTIVE,212.83,336.94,60.034,1468974604,"201051344000890","219011344069620",27.37,24.30,0,331.53,345.96,10.4,8.1,0.049,491281.8,491281.8,44275,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974616,774620.00
07/19/2016 20:30,2,0.367,ACTIVE,212.83,337.84,59.996,1468974604,"201051344000438","219011344069620",26.94,24.30,0,332.73,345.96,10.0,7.7,0.053,492976.8,492976.8,44281,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974617,774621.00
07/19/2016 20:30,2,0.379,ACTIVE,213.06,338.14,59.991,1468974604,"201051344000417","219011344069620",27.71,24.30,0,331.53,346.26,10.7,8.4,0.053,484815.2,484815.2,44437,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974618,774622.00
07/19/2016 20:30,2,0.283,ACTIVE,211.93,335.74,60.007,1468974604,"274151322000083","219011344069620",26.52,27.30,0,333.03,342.65,7.7,5.5,0.031,748896.6,748896.6,33208,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974618,774623.00
07/19/2016 20:30,2,0.303,ACTIVE,212.16,336.04,59.986,1468974604,"274151322000076","219011344069620",27.33,27.30,0,333.93,343.55,8.4,6.2,0.040,798345.9,798345.9,33217,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974619,774624.00
07/19/2016 20:30,2,0.379,ACTIVE,212.83,337.84,59.991,1468974604,"201051344000868","219011344069620",26.44,25.00,0,331.83,346.56,10.2,7.9,0.053,481524.5,481524.5,39539,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974620,774625.00
07/19/2016 20:30,2,0.285,ACTIVE,211.48,335.44,60.028,1468974604,"274151322000095","219011344069620",27.06,26.80,0,332.43,342.35,7.8,5.7,0.044,790213.1,790213.1,33131,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974621,774626.00
07/19/2016 20:30,2,0.350,ACTIVE,212.83,338.74,59.996,1468974604,"201051344000988","219011344069620",26.66,25.50,0,332.13,348.66,9.4,7.2,0.062,478142.6,478142.6,39827,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974622,774627.00
07/19/2016 20:30,2,0.357,ACTIVE,212.83,336.94,59.991,1468974604,"201051344001025","219011344069620",27.47,24.30,0,332.13,346.26,10.0,7.7,0.049,491973.6,491973.6,44330,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974623,774628.00
07/19/2016 20:30,2,0.363,ACTIVE,212.83,337.24,59.996,1468974604,"201051344000458","219011344069620",27.51,26.50,0,332.13,346.86,10.2,7.9,0.053,489021.8,489021.8,39747,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974624,774629.00
07/19/2016 20:30,2,0.352,ACTIVE,213.29,339.04,59.986,1468974604,"201051344000853","219011344069620",27.61,26.00,0,333.93,348.06,9.8,7.6,0.053,488093.3,488093.3,39359,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974625,774630.00
07/19/2016 20:30,2,0.328,ACTIVE,213.06,339.04,60.012,1468974604,"201051344000685","219011344069620",27.59,23.80,0,332.73,346.56,9.2,6.9,0.053,492276.7,492276.7,44201,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974626,774631.00
07/19/2016 20:30,2,0.342,ACTIVE,213.06,338.14,60.007,1468974604,"201051344000917","219011344069620",27.57,25.30,0,331.23,346.56,9.6,7.3,0.049,489156.0,489156.0,44201,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974627,774632.00
07/19/2016 20:30,2,0.338,ACTIVE,213.06,338.14,60.002,1468974604,"201051344001145","219011344069620",27.49,23.30,0,332.73,346.86,9.5,7.2,0.049,494347.4,494347.4,44049,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974628,774633.00
07/19/2016 20:30,2,0.354,ACTIVE,213.06,338.44,59.986,1468974604,"201051344000651","219011344069620",26.54,24.50,0,332.73,346.26,9.5,7.3,0.049,487092.3,487092.3,44387,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974629,774634.00
07/19/2016 20:30,2,0.266,ACTIVE,211.48,336.94,60.028,1468974604,"274151322000088","219011344069620",25.88,27.30,0,332.13,342.05,7.0,4.8,0.031,722407.2,722407.2,32847,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974630,774635.00
07/19/2016 20:30,2,0.191,ACTIVE,212.38,388.04,59.991,1468974604,"274151322000068","219011344069620",36.54,29.80,0,334.84,409.38,7.1,4.9,0.027,616214.0,616214.0,34497,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974631,774636.00
07/19/2016 20:30,2,0.385,ACTIVE,212.38,336.64,59.996,1468974604,"201051344001135","219011344069620",27.21,24.50,0,331.53,345.36,10.6,8.3,0.049,483125.9,483125.9,44310,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974631,774637.00
07/19/2016 20:30,2,0.367,ACTIVE,212.61,337.84,59.996,1468974604,"201051344000594","219011344069620",27.14,24.50,0,331.53,347.16,10.1,7.8,0.053,493230.9,493230.9,39792,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974632,774638.00
07/19/2016 20:30,2,0.352,ACTIVE,212.83,336.94,59.991,1468974604,"201051344001203","219011344069620",27.57,24.30,0,332.13,347.46,9.9,7.6,0.049,490762.3,490762.3,44371,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974633,774639.00
07/19/2016 20:30,2,0.279,ACTIVE,211.25,334.84,59.949,1468974604,"274151322000054","219011344069620",26.58,27.50,0,331.53,342.35,7.5,5.3,0.044,737576.6,737576.6,32880,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974634,774640.00
07/19/2016 20:30,2,0.365,ACTIVE,213.06,336.64,59.986,1468974604,"201051344000867","219011344069620",27.43,25.50,0,331.53,346.56,10.2,7.9,0.049,480594.0,480594.0,39800,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974635,774641.00
07/19/2016 20:30,2,0.348,ACTIVE,212.83,337.84,59.991,1468974604,"201051344001093","219011344069620",27.73,24.50,0,331.83,345.66,9.8,7.6,0.044,488595.3,488595.3,44260,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974636,774642.00
07/19/2016 20:30,2,0.328,ACTIVE,212.83,338.74,59.986,1468974604,"201051344000900","219011344069620",27.57,26.30,0,331.83,347.76,9.2,7.0,0.053,496724.7,496724.7,39189,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974637,774643.00
07/19/2016 20:30,2,0.361,ACTIVE,213.06,337.54,59.986,1468974604,"201051344000648","219011344069620",27.43,24.80,0,333.63,347.46,10.1,7.8,0.053,487145.5,487145.5,39481,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974638,774644.00
07/19/2016 20:30,2,0.365,ACTIVE,212.83,337.54,59.991,1468974604,"201051344000569","219011344069620",27.10,26.80,0,332.73,346.86,10.1,7.8,0.057,497436.6,497436.6,39104,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974639,774645.00
07/19/2016 20:30,2,0.379,ACTIVE,212.83,337.84,60.012,1468974604,"201051344000983","219011344069620",27.89,26.30,0,332.43,346.56,10.7,8.4,0.057,489283.8,489283.8,39597,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974640,774646.00
07/19/2016 20:30,2,0.340,ACTIVE,212.83,337.54,59.986,1468974604,"201051344001158","219011344069620",28.03,25.00,0,332.13,346.86,9.7,7.4,0.049,482439.0,482439.0,39866,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974641,774647.00
07/19/2016 20:30,2,0.352,ACTIVE,213.29,338.74,59.986,1468974604,"201051344000576","219011344069620",26.84,25.30,0,332.73,347.76,9.6,7.3,0.057,489753.0,489753.0,39267,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974641,774648.00
07/19/2016 20:30,2,0.281,ACTIVE,211.70,334.84,59.991,1468974604,"274151322000087","219011344069620",26.24,30.50,0,332.13,342.65,7.5,5.3,0.018,710534.9,710534.9,33047,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468974642,774649.00
07/19/2016 20:45,2,0.375,ACTIVE,213.29,338.14,59.981,1468975503,"201051344000645","219011344069620",26.64,25.80,0,329.13,344.76,10.1,7.9,0.057,489333.5,489333.5,39395,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975504,774650.00
07/19/2016 20:45,2,0.283,ACTIVE,212.38,336.94,60.028,1468975503,"274151322000085","219011344069620",27.17,26.80,0,333.33,341.15,7.8,5.6,0.040,738441.1,738441.1,32886,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975505,774651.00
07/19/2016 20:45,2,0.369,ACTIVE,213.29,339.04,59.933,1468975503,"201051344000633","219011344069620",28.17,24.50,0,328.82,345.66,10.6,8.3,0.057,480574.5,480574.5,39882,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975506,774652.00
07/19/2016 20:45,2,0.385,ACTIVE,213.06,338.14,59.991,1468975503,"201051344000469","219011344069620",27.21,24.80,0,328.52,344.15,10.7,8.4,0.057,482600.4,482600.4,39824,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975507,774653.00
07/19/2016 20:45,2,0.381,ACTIVE,212.38,338.44,59.949,1468975503,"201051344000646","219011344069620",27.59,23.80,0,328.82,344.76,10.7,8.4,0.049,484387.7,484387.7,44368,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975508,774654.00
07/19/2016 20:45,2,0.318,ACTIVE,211.93,337.24,60.007,1468975503,"274151322000052","219011344069620",27.29,26.80,0,332.43,341.75,8.8,6.6,0.044,755710.0,755710.0,33129,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975509,774655.00
07/19/2016 20:45,2,0.416,ACTIVE,213.06,339.04,59.981,1468975503,"201051344000585","219011344069620",27.27,24.30,0,330.63,344.45,11.5,9.2,0.062,492723.3,492723.3,44374,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975510,774656.00
07/19/2016 20:45,2,0.352,ACTIVE,212.61,336.94,59.986,1468975503,"201051344001230","219011344069620",27.95,23.30,0,330.33,342.95,10.0,7.7,0.049,487798.5,487798.5,44189,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975511,774657.00
07/19/2016 20:45,2,0.363,ACTIVE,213.06,338.74,59.975,1468975503,"201051344000582","219011344069620",27.31,24.00,0,332.43,344.15,10.1,7.8,0.057,480825.2,480825.2,44316,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975511,774658.00
07/19/2016 20:45,2,0.396,ACTIVE,212.61,337.54,59.981,1468975503,"201051344000955","219011344069620",27.33,24.00,0,330.93,343.25,11.0,8.7,0.057,494034.2,494034.2,44268,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975512,774659.00
07/19/2016 20:45,2,0.180,ACTIVE,212.38,386.23,59.965,1468975503,"274151322000094","219011344069620",36.24,28.30,0,334.54,392.25,6.6,4.5,0.031,616133.1,616133.1,34285,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975513,774660.00
07/19/2016 20:45,2,0.418,ACTIVE,212.61,336.34,59.965,1468975503,"201051344000579","219011344069620",27.41,24.30,0,328.82,344.15,11.7,9.3,0.062,496620.4,496620.4,19889,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975514,774661.00
07/19/2016 20:45,2,0.391,ACTIVE,212.83,337.54,59.975,1468975503,"201051344000890","219011344069620",27.49,24.00,0,330.63,343.25,10.9,8.6,0.057,491283.9,491283.9,44276,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975515,774662.00
07/19/2016 20:45,2,0.369,ACTIVE,212.83,337.84,59.970,1468975503,"201051344000438","219011344069620",28.13,23.80,0,332.13,344.45,10.6,8.3,0.053,492978.8,492978.8,44282,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975516,774663.00
07/19/2016 20:45,2,0.395,ACTIVE,212.83,338.14,59.970,1468975503,"201051344000417","219011344069620",27.85,24.00,0,331.53,343.55,11.2,8.9,0.053,484817.4,484817.4,44438,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975517,774664.00
07/19/2016 20:45,2,0.293,ACTIVE,211.93,336.64,59.959,1468975503,"274151322000083","219011344069620",26.92,26.50,0,332.73,341.45,8.0,5.8,0.044,748898.0,748898.0,33209,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975518,774665.00
07/19/2016 20:45,2,0.316,ACTIVE,212.61,336.94,59.965,1468975503,"274151322000076","219011344069620",27.87,26.50,0,333.93,341.75,8.9,6.7,0.049,798347.6,798347.6,33218,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975519,774666.00
07/19/2016 20:45,2,0.379,ACTIVE,212.61,337.24,59.959,1468975503,"201051344000868","219011344069620",27.65,24.80,0,329.43,343.85,10.7,8.4,0.053,481526.6,481526.6,39540,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975520,774667.00
07/19/2016 20:45,2,0.307,ACTIVE,212.38,336.04,59.970,1468975503,"274151322000095","219011344069620",26.88,26.30,0,332.73,340.85,8.4,6.2,0.049,790214.6,790214.6,33132,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975521,774668.00
07/19/2016 20:45,2,0.359,ACTIVE,212.83,338.74,59.981,1468975503,"201051344000988","219011344069620",27.39,25.30,0,327.32,345.36,10.0,7.7,0.066,478144.4,478144.4,39828,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975522,774669.00
07/19/2016 20:45,2,0.379,ACTIVE,212.83,337.24,59.981,1468975503,"201051344001025","219011344069620",27.08,23.80,0,331.23,343.85,10.4,8.1,0.053,491975.6,491975.6,44331,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975523,774670.00
07/19/2016 20:45,2,0.377,ACTIVE,212.61,336.94,59.970,1468975503,"201051344000458","219011344069620",27.85,26.00,0,329.43,343.85,10.7,8.4,0.057,489023.9,489023.9,39748,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975524,774671.00
07/19/2016 20:45,2,0.373,ACTIVE,213.29,338.74,59.970,1468975503,"201051344000853","219011344069620",27.61,25.80,0,330.03,345.36,10.4,8.1,0.057,488095.3,488095.3,39360,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975524,774672.00
07/19/2016 20:45,2,0.344,ACTIVE,213.06,338.74,59.975,1468975503,"201051344000685","219011344069620",27.69,23.50,0,331.83,345.06,9.7,7.4,0.057,492278.5,492278.5,44202,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975525,774673.00
07/19/2016 20:45,2,0.375,ACTIVE,212.83,338.74,59.975,1468975503,"201051344000917","219011344069620",26.44,24.80,0,330.33,343.55,10.1,7.8,0.057,489158.0,489158.0,44202,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975526,774674.00
07/19/2016 20:45,2,0.367,ACTIVE,213.06,338.14,59.933,1468975503,"201051344001145","219011344069620",26.76,23.00,0,332.43,344.76,10.0,7.7,0.053,494349.3,494349.3,44050,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975527,774675.00
07/19/2016 20:45,2,0.371,ACTIVE,212.83,338.44,59.970,1468975503,"201051344000651","219011344069620",27.06,24.00,0,332.43,344.45,10.2,7.9,0.057,487094.2,487094.2,44388,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975528,774676.00
07/19/2016 20:45,2,0.281,ACTIVE,211.93,336.64,59.959,1468975503,"274151322000088","219011344069620",26.16,26.30,0,332.13,340.55,7.5,5.3,0.031,722408.5,722408.5,32848,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975529,774677.00
07/19/2016 20:45,2,0.197,ACTIVE,212.83,396.45,59.965,1468975503,"274151322000068","219011344069620",37.41,29.00,0,334.54,402.46,7.5,5.3,0.022,616215.3,616215.3,34498,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975530,774678.00
07/19/2016 20:45,2,0.395,ACTIVE,212.61,336.64,59.975,1468975503,"201051344001135","219011344069620",27.93,24.00,0,330.93,343.85,11.2,8.9,0.057,483128.0,483128.0,44311,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975531,774679.00
07/19/2016 20:45,2,0.385,ACTIVE,212.61,336.94,59.944,1468975503,"201051344000594","219011344069620",27.57,24.30,0,327.92,344.15,10.8,8.5,0.057,493233.0,493233.0,39793,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975532,774680.00
07/19/2016 20:45,2,0.373,ACTIVE,212.83,337.54,59.981,1468975503,"201051344001203","219011344069620",27.61,24.00,0,332.73,344.45,10.4,8.2,0.053,490764.3,490764.3,44372,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975533,774681.00
07/19/2016 20:45,2,0.301,ACTIVE,212.38,336.94,59.970,1468975503,"274151322000054","219011344069620",26.48,27.00,0,332.43,340.85,8.1,5.9,0.044,737578.0,737578.0,32881,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975534,774682.00
07/19/2016 20:45,2,0.381,ACTIVE,213.06,336.94,59.991,1468975503,"201051344000867","219011344069620",27.67,25.50,0,327.92,343.55,10.7,8.4,0.049,480596.1,480596.1,39801,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975535,774683.00
07/19/2016 20:45,2,0.373,ACTIVE,212.83,338.14,59.981,1468975503,"201051344001093","219011344069620",27.73,24.00,0,332.13,343.55,10.5,8.2,0.049,488597.3,488597.3,44261,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975536,774684.00
07/19/2016 20:45,2,0.355,ACTIVE,212.83,337.54,59.970,1468975503,"201051344000900","219011344069620",27.17,26.00,0,328.52,344.15,9.8,7.6,0.057,496726.6,496726.6,39190,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975537,774685.00
07/19/2016 20:45,2,0.379,ACTIVE,213.06,337.24,59.986,1468975503,"201051344000648","219011344069620",27.79,24.50,0,329.13,344.45,10.7,8.4,0.057,487147.5,487147.5,39482,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975538,774686.00
07/19/2016 20:45,2,0.383,ACTIVE,212.83,337.84,60.012,1468975503,"201051344000569","219011344069620",27.43,26.30,0,328.52,343.85,10.7,8.4,0.062,497438.6,497438.6,39105,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975539,774687.00
07/19/2016 20:45,2,0.412,ACTIVE,212.83,337.24,59.938,1468975503,"201051344000983","219011344069620",27.00,25.80,0,328.22,344.15,11.2,8.9,0.062,489286.0,489286.0,39598,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975540,774688.00
07/19/2016 20:45,2,0.377,ACTIVE,212.83,337.84,59.938,1468975503,"201051344001158","219011344069620",26.94,24.80,0,327.92,344.45,10.3,8.1,0.057,482441.0,482441.0,39867,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975540,774689.00
07/19/2016 20:45,2,0.377,ACTIVE,213.06,338.74,59.933,1468975503,"201051344000576","219011344069620",26.74,25.30,0,329.43,344.76,10.2,7.9,0.062,489755.0,489755.0,39268,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975541,774690.00
07/19/2016 20:45,2,0.299,ACTIVE,212.16,337.24,59.933,1468975503,"274151322000087","219011344069620",26.14,29.80,0,332.13,341.45,8.0,5.7,0.040,710536.3,710536.3,33048,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468975542,774691.00
07/19/2016 21:00,2,0.311,ACTIVE,213.51,338.74,60.007,1468976403,"201051344000645","219011344069620",27.04,25.80,0,330.93,344.45,8.5,6.3,0.044,489335.6,489335.6,39396,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976404,774692.00
07/19/2016 21:00,2,0.248,ACTIVE,212.38,337.54,60.002,1468976403,"274151322000085","219011344069620",26.36,26.30,0,333.63,341.75,6.6,4.4,0.031,738442.6,738442.6,32887,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976405,774693.00
07/19/2016 21:00,2,0.326,ACTIVE,213.74,340.25,60.002,1468976403,"201051344000633","219011344069620",27.35,24.50,0,330.93,345.66,9.1,6.8,0.049,480576.7,480576.7,39883,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976406,774694.00
07/19/2016 21:00,2,0.334,ACTIVE,213.29,338.14,60.007,1468976403,"201051344000469","219011344069620",26.96,24.80,0,329.73,344.15,9.2,6.9,0.044,482602.6,482602.6,39825,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976407,774695.00
07/19/2016 21:00,2,0.332,ACTIVE,213.06,338.74,60.018,1468976403,"201051344000646","219011344069620",27.25,23.30,0,330.63,343.85,9.2,7.0,0.049,484389.9,484389.9,44369,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976408,774696.00
07/19/2016 21:00,2,0.273,ACTIVE,211.93,336.94,60.002,1468976403,"274151322000052","219011344069620",26.70,26.30,0,332.43,342.05,7.4,5.2,0.040,755711.8,755711.8,33130,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976409,774697.00
07/19/2016 21:00,2,0.350,ACTIVE,213.51,339.65,60.007,1468976403,"201051344000585","219011344069620",27.77,23.50,0,331.53,345.36,9.9,7.6,0.044,492725.7,492725.7,44375,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976410,774698.00
07/19/2016 21:00,2,0.309,ACTIVE,213.29,338.14,60.018,1468976403,"201051344001230","219011344069620",27.47,23.00,0,330.33,343.25,8.6,6.4,0.035,487800.6,487800.6,44190,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976411,774699.00
07/19/2016 21:00,2,0.314,ACTIVE,213.74,339.04,60.018,1468976403,"201051344000582","219011344069620",27.08,23.50,0,332.13,344.76,8.7,6.4,0.040,480827.3,480827.3,44317,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976412,774700.00
07/19/2016 21:00,2,0.342,ACTIVE,213.06,338.74,60.012,1468976403,"201051344000955","219011344069620",27.43,23.50,0,330.63,343.85,9.5,7.3,0.044,494036.5,494036.5,44269,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976413,774701.00
07/19/2016 21:00,2,0.154,ACTIVE,212.38,355.28,60.023,1468976403,"274151322000094","219011344069620",33.04,27.80,0,334.54,410.28,5.2,3.0,0.022,616134.2,616134.2,34286,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976414,774702.00
07/19/2016 21:00,2,0.359,ACTIVE,213.29,337.54,60.012,1468976403,"201051344000579","219011344069620",27.27,24.00,0,330.33,344.15,9.9,7.7,0.044,496622.9,496622.9,19890,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976415,774703.00
07/19/2016 21:00,2,0.336,ACTIVE,213.29,339.04,60.018,1468976403,"201051344000890","219011344069620",27.27,23.50,0,330.63,344.45,9.3,7.1,0.040,491286.2,491286.2,44277,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976416,774704.00
07/19/2016 21:00,2,0.330,ACTIVE,213.51,338.74,60.007,1468976403,"201051344000438","219011344069620",26.58,23.50,0,332.43,344.76,8.9,6.7,0.044,492981.0,492981.0,44283,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976417,774705.00
07/19/2016 21:00,2,0.346,ACTIVE,213.74,338.74,60.018,1468976403,"201051344000417","219011344069620",27.57,23.50,0,331.53,345.06,9.7,7.4,0.044,484819.7,484819.7,44439,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976418,774706.00
07/19/2016 21:00,2,0.246,ACTIVE,212.16,336.94,60.007,1468976403,"274151322000083","219011344069620",26.34,26.00,0,333.03,341.75,6.6,4.4,0.035,748899.6,748899.6,33210,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976419,774707.00
07/19/2016 21:00,2,0.262,ACTIVE,212.83,337.54,60.002,1468976403,"274151322000076","219011344069620",27.31,26.00,0,333.93,342.65,7.2,5.1,0.035,798349.3,798349.3,33219,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976420,774708.00
07/19/2016 21:00,2,0.326,ACTIVE,213.06,338.44,60.012,1468976403,"201051344000868","219011344069620",27.23,24.50,0,330.93,343.55,9.1,6.8,0.044,481528.8,481528.8,39541,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976421,774709.00
07/19/2016 21:00,2,0.246,ACTIVE,212.38,336.94,60.007,1468976403,"274151322000095","219011344069620",26.96,25.80,0,333.03,341.45,6.8,4.6,0.035,790216.2,790216.2,33133,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976422,774710.00
07/19/2016 21:00,2,0.297,ACTIVE,213.06,339.34,60.007,1468976403,"201051344000988","219011344069620",27.21,25.00,0,330.03,345.36,8.2,6.0,0.049,478146.5,478146.5,39829,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976423,774711.00
07/19/2016 21:00,2,0.320,ACTIVE,213.29,338.14,60.039,1468976403,"201051344001025","219011344069620",27.08,23.30,0,331.53,344.45,8.8,6.6,0.044,491977.8,491977.8,44332,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976423,774712.00
07/19/2016 21:00,2,0.328,ACTIVE,213.06,337.54,60.012,1468976403,"201051344000458","219011344069620",26.64,25.80,0,330.63,343.55,8.9,6.6,0.049,489026.1,489026.1,39749,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976424,774713.00
07/19/2016 21:00,2,0.309,ACTIVE,213.96,339.65,60.012,1468976403,"201051344000853","219011344069620",27.43,25.50,0,332.73,345.36,8.6,6.4,0.044,488097.4,488097.4,39361,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976425,774714.00
07/19/2016 21:00,2,0.297,ACTIVE,213.96,339.65,60.018,1468976403,"201051344000685","219011344069620",26.42,23.30,0,331.53,345.36,8.0,5.8,0.044,492280.5,492280.5,44203,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976426,774715.00
07/19/2016 21:00,2,0.305,ACTIVE,213.74,338.14,60.018,1468976403,"201051344000917","219011344069620",27.27,24.30,0,330.33,344.45,8.4,6.2,0.040,489160.0,489160.0,44203,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976427,774716.00
07/19/2016 21:00,2,0.293,ACTIVE,213.96,339.04,60.007,1468976403,"201051344001145","219011344069620",27.89,22.50,0,332.13,344.76,8.3,6.1,0.035,494351.3,494351.3,44051,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976428,774717.00
07/19/2016 21:00,2,0.311,ACTIVE,213.74,338.74,60.018,1468976403,"201051344000651","219011344069620",26.78,23.50,0,332.43,345.06,8.4,6.2,0.040,487096.3,487096.3,44389,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976429,774718.00
07/19/2016 21:00,2,0.225,ACTIVE,212.16,337.54,60.012,1468976403,"274151322000088","219011344069620",25.78,25.80,0,332.43,341.15,5.9,3.7,0.022,722409.9,722409.9,32849,0,0,0,L,1151911521,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976430,774719.00
07/19/2016 21:00,2,0.170,ACTIVE,212.83,362.79,60.012,1468976403,"274151322000068","219011344069620",33.79,28.50,0,335.44,415.69,5.9,3.8,0.022,616216.7,616216.7,34499,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976431,774720.00
07/19/2016 21:00,2,0.334,ACTIVE,213.29,337.54,60.023,1468976403,"201051344001135","219011344069620",27.55,23.50,0,330.93,343.85,9.3,7.1,0.035,483130.4,483130.4,44312,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976432,774721.00
07/19/2016 21:00,2,0.324,ACTIVE,213.29,338.14,60.018,1468976403,"201051344000594","219011344069620",27.61,24.00,0,329.43,343.25,9.1,6.9,0.049,493235.2,493235.2,39794,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976433,774722.00
07/19/2016 21:00,2,0.316,ACTIVE,213.74,338.74,60.039,1468976403,"201051344001203","219011344069620",27.33,23.80,0,331.83,345.66,8.8,6.6,0.044,490766.4,490766.4,44373,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976434,774723.00
07/19/2016 21:00,2,0.238,ACTIVE,212.38,337.54,60.007,1468976403,"274151322000054","219011344069620",26.30,26.30,0,332.73,341.75,6.4,4.2,0.031,737579.5,737579.5,32882,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976435,774724.00
07/19/2016 21:00,2,0.320,ACTIVE,213.74,337.84,60.023,1468976403,"201051344000867","219011344069620",27.29,25.50,0,329.73,343.55,8.9,6.7,0.035,480598.3,480598.3,39802,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976436,774725.00
07/19/2016 21:00,2,0.316,ACTIVE,213.74,339.65,60.012,1468976403,"201051344001093","219011344069620",27.39,23.80,0,331.23,344.45,8.8,6.6,0.031,488599.5,488599.5,44262,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976436,774726.00
07/19/2016 21:00,2,0.283,ACTIVE,213.29,338.44,60.018,1468976403,"201051344000900","219011344069620",27.27,25.50,0,330.03,344.15,7.9,5.7,0.044,496728.6,496728.6,39191,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976437,774727.00
07/19/2016 21:00,2,0.316,ACTIVE,213.74,338.44,60.018,1468976403,"201051344000648","219011344069620",27.31,24.30,0,330.63,345.06,8.8,6.5,0.040,487149.7,487149.7,39483,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976438,774728.00
07/19/2016 21:00,2,0.312,ACTIVE,213.51,338.74,59.991,1468976403,"201051344000569","219011344069620",27.55,26.00,0,330.63,343.85,8.8,6.5,0.044,497440.8,497440.8,39106,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976439,774729.00
07/19/2016 21:00,2,0.336,ACTIVE,213.51,338.14,60.018,1468976403,"201051344000983","219011344069620",27.08,25.50,0,331.23,344.45,9.2,7.0,0.044,489288.3,489288.3,39599,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976440,774730.00
07/19/2016 21:00,2,0.305,ACTIVE,213.51,338.44,60.023,1468976403,"201051344001158","219011344069620",27.23,24.30,0,330.33,344.15,8.4,6.2,0.040,482443.1,482443.1,39868,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976441,774731.00
07/19/2016 21:00,2,0.307,ACTIVE,213.96,339.95,60.028,1468976403,"201051344000576","219011344069620",26.70,25.00,0,331.83,345.06,8.3,6.1,0.044,489757.1,489757.1,39269,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976442,774732.00
07/19/2016 21:00,2,0.244,ACTIVE,212.61,337.84,60.018,1468976403,"274151322000087","219011344069620",25.58,29.30,0,333.03,342.05,6.3,4.2,0.027,710537.9,710537.9,33049,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468976443,774733.00
07/19/2016 21:15,2,0.150,ACTIVE,213.51,333.33,60.023,1468977303,"201051344000645","219011344069620",24.85,24.80,0,329.73,344.15,3.8,1.8,0.000,489336.4,489336.4,39397,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977304,774734.00
07/19/2016 21:15,2,0.086,ACTIVE,211.93,321.01,60.002,1468977303,"274151322000085","219011344069620",23.91,25.50,0,319.81,340.85,2.1,0.1,0.000,738443.0,738443.0,32888,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977305,774735.00
07/19/2016 21:15,2,0.180,ACTIVE,213.51,326.72,59.991,1468977303,"201051344000633","219011344069620",23.56,23.50,0,322.81,345.96,4.3,2.2,0.000,480577.7,480577.7,39884,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977306,774736.00
07/19/2016 21:15,2,0.189,ACTIVE,213.06,333.33,59.991,1468977303,"201051344000469","219011344069620",23.54,23.00,0,330.93,343.55,4.5,2.5,0.000,482603.6,482603.6,39826,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977307,774737.00
07/19/2016 21:15,2,0.176,ACTIVE,212.61,324.92,59.991,1468977303,"201051344000646","219011344069620",24.05,22.80,0,321.91,345.06,4.3,2.2,0.000,484390.9,484390.9,44370,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977308,774738.00
07/19/2016 21:15,2,0.107,ACTIVE,211.93,327.92,60.028,1468977303,"274151322000052","219011344069620",24.95,25.50,0,324.92,341.15,2.7,0.7,0.000,755712.3,755712.3,33131,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977309,774739.00
07/19/2016 21:15,2,0.199,ACTIVE,213.06,329.73,59.965,1468977303,"201051344000585","219011344069620",23.78,23.00,0,327.02,345.06,4.8,2.7,0.000,492726.9,492726.9,44376,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977310,774740.00
07/19/2016 21:15,2,0.166,ALERT,212.83,328.22,60.002,1468977303,"201051344001230","219011344069620",23.50,22.50,0,299.67,343.25,4.0,1.9,0.000,487801.5,487801.5,44191,0,0,0,L,1122011218,0,122.46,121.55,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977312,774741.00
07/19/2016 21:15,2,0.164,ACTIVE,213.51,330.63,59.991,1468977303,"201051344000582","219011344069620",24.17,23.00,0,327.92,344.45,4.1,2.0,0.000,480828.2,480828.2,44318,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977313,774742.00
07/19/2016 21:15,2,0.189,ACTIVE,212.83,331.83,60.034,1468977303,"201051344000955","219011344069620",23.93,23.00,0,329.43,343.85,4.6,2.5,0.000,494037.6,494037.6,44270,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977314,774743.00
07/19/2016 21:15,2,0.000,ALERT,212.16,297.87,59.986,1468977303,"274151322000094","219011344069620",39.58,26.00,0,296.36,379.92,0.0,0.0,0.000,616134.4,616134.4,34287,0,0,0,L,1151911521,0,121.55,122.68,0002,23,0,0,0,0,0,0,62,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977315,774744.00
07/19/2016 21:15,2,0.211,ACTIVE,213.06,333.03,59.986,1468977303,"201051344000579","219011344069620",24.29,23.30,0,332.13,343.55,5.2,3.1,0.000,496624.1,496624.1,19891,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977317,774745.00
