ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 21:15,2,0.176,ACTIVE,213.06,332.13,59.991,1468977303,"201051344000890","219011344069620",25.64,23.00,0,330.93,344.15,4.6,2.5,0.000,491287.3,491287.3,44278,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977317,774746.00
07/19/2016 21:15,2,0.178,ACTIVE,213.29,324.02,59.996,1468977303,"201051344000438","219011344069620",23.80,22.80,0,321.61,344.76,4.3,2.3,0.000,492982.0,492982.0,44284,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977318,774747.00
07/19/2016 21:15,2,0.209,ACTIVE,213.29,326.12,60.002,1468977303,"201051344000417","219011344069620",23.46,23.00,0,323.41,344.15,5.0,2.9,0.000,484820.9,484820.9,44440,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977319,774748.00
07/19/2016 21:15,2,0.086,ACTIVE,212.16,318.61,59.986,1468977303,"274151322000083","219011344069620",24.21,25.30,0,314.40,340.85,2.1,0.1,0.000,748900.0,748900.0,33211,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977320,774749.00
07/19/2016 21:15,2,0.092,ACTIVE,212.61,336.34,59.981,1468977303,"274151322000076","219011344069620",25.13,25.50,0,334.54,341.15,2.3,0.3,0.000,798349.8,798349.8,33220,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977321,774750.00
07/19/2016 21:15,2,0.176,ACTIVE,213.06,332.43,60.002,1468977303,"201051344000868","219011344069620",23.84,23.50,0,329.43,343.55,4.3,2.2,0.000,481529.8,481529.8,39542,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977322,774751.00
07/19/2016 21:15,2,0.082,ACTIVE_NO_POWER,212.16,330.33,59.996,1468977303,"274151322000095","219011344069620",23.68,25.30,0,329.13,340.55,2.0,0.0,0.000,790216.7,790216.7,33134,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977323,774752.00
07/19/2016 21:15,2,0.146,ACTIVE,213.06,333.93,59.965,1468977303,"201051344000988","219011344069620",23.76,23.80,0,330.63,344.76,3.5,1.5,0.000,478147.3,478147.3,39830,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977324,774753.00
07/19/2016 21:15,2,0.160,ACTIVE,213.06,329.43,60.028,1468977303,"201051344001025","219011344069620",24.61,22.80,0,327.62,343.55,4.0,2.0,0.000,491978.7,491978.7,44333,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977325,774754.00
07/19/2016 21:15,2,0.172,ACTIVE,213.06,325.82,60.007,1468977303,"201051344000458","219011344069620",23.97,24.80,0,324.32,343.85,4.2,2.1,0.000,489027.1,489027.1,39750,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977326,774755.00
07/19/2016 21:15,2,0.154,ACTIVE,213.74,335.14,60.023,1468977303,"201051344000853","219011344069620",24.55,24.00,0,333.03,345.06,3.9,1.8,0.000,488098.3,488098.3,39362,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977326,774756.00
07/19/2016 21:15,2,0.152,ACTIVE,213.51,319.51,59.991,1468977303,"201051344000685","219011344069620",22.54,22.50,0,317.10,344.76,3.5,1.4,0.000,492281.3,492281.3,44204,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977327,774757.00
07/19/2016 21:15,2,0.164,ALERT,213.06,321.61,60.034,1468977303,"201051344000917","219011344069620",23.20,23.50,0,298.47,345.96,3.9,1.8,0.000,489160.9,489160.9,44204,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977329,774758.00
07/19/2016 21:15,2,0.158,ALERT,213.29,332.43,59.991,1468977303,"201051344001145","219011344069620",23.84,22.00,0,299.97,345.36,3.9,1.8,0.000,494352.2,494352.2,44052,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977331,774759.00
07/19/2016 21:15,2,0.166,ACTIVE,213.29,321.61,59.986,1468977303,"201051344000651","219011344069620",23.02,22.80,0,319.21,344.76,3.9,1.8,0.000,487097.1,487097.1,44390,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977332,774760.00
07/19/2016 21:15,2,0.070,ALERT,211.48,298.77,59.981,1468977303,"274151322000088","219011344069620",22.58,25.00,0,297.26,340.25,1.6,0.0,0.000,722410.2,722410.2,32850,0,0,0,L,1151911521,0,122.23,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977334,774761.00
07/19/2016 21:15,2,0.008,ALERT,212.83,297.57,59.996,1468977303,"274151322000068","219011344069620",39.68,26.30,0,296.36,385.03,0.0,0.0,0.000,616216.9,616216.9,34500,0,0,0,L,1151911521,0,122.01,122.68,0002,24,0,0,0,0,0,0,65,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977336,774762.00
07/19/2016 21:15,2,0.182,ACTIVE,212.83,332.43,59.991,1468977303,"201051344001135","219011344069620",24.89,22.80,0,330.93,343.85,4.6,2.5,0.000,483131.4,483131.4,44313,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977337,774763.00
07/19/2016 21:15,2,0.160,ACTIVE,213.06,336.94,60.018,1468977303,"201051344000594","219011344069620",25.64,23.50,0,330.93,343.85,4.2,2.1,0.000,493236.2,493236.2,39795,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977338,774764.00
07/19/2016 21:15,2,0.164,ACTIVE,213.29,322.51,59.981,1468977303,"201051344001203","219011344069620",24.31,23.30,0,316.80,345.06,4.1,2.0,0.000,490767.4,490767.4,44374,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977339,774765.00
07/19/2016 21:15,2,0.082,ACTIVE_NO_POWER,212.16,316.50,59.981,1468977303,"274151322000054","219011344069620",23.68,25.50,0,314.70,340.55,2.0,0.0,0.000,737579.9,737579.9,32883,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977340,774766.00
07/19/2016 21:15,2,0.168,ACTIVE,213.51,318.61,59.965,1468977303,"201051344000867","219011344069620",24.17,24.50,0,317.40,343.85,4.2,2.1,0.000,480599.3,480599.3,39803,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977341,774767.00
07/19/2016 21:15,2,0.172,ALERT,213.06,314.70,59.981,1468977303,"201051344001093","219011344069620",24.55,23.00,0,299.67,344.15,4.3,2.2,0.000,488600.5,488600.5,44263,0,0,0,L,1122011218,0,122.23,121.55,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977342,774768.00
07/19/2016 21:15,2,0.131,ACTIVE,213.06,324.02,59.981,1468977303,"201051344000900","219011344069620",23.91,24.30,0,320.11,344.45,3.2,1.1,0.000,496729.3,496729.3,39192,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977343,774769.00
07/19/2016 21:15,2,0.170,ACTIVE,213.29,326.12,60.012,1468977303,"201051344000648","219011344069620",24.13,23.50,0,325.22,344.45,4.2,2.1,0.000,487150.7,487150.7,39484,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977344,774770.00
07/19/2016 21:15,2,0.170,ACTIVE,213.29,326.72,59.970,1468977303,"201051344000569","219011344069620",24.07,24.50,0,325.22,343.85,4.2,2.1,0.000,497441.8,497441.8,39107,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977345,774771.00
07/19/2016 21:15,2,0.178,ACTIVE,213.29,324.32,59.996,1468977303,"201051344000983","219011344069620",24.63,24.30,0,320.41,343.85,4.5,2.4,0.000,489289.4,489289.4,39600,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977346,774772.00
07/19/2016 21:15,2,0.162,ACTIVE,213.06,323.41,59.970,1468977303,"201051344001158","219011344069620",23.42,23.30,0,321.31,343.85,3.9,1.8,0.000,482444.0,482444.0,39869,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977347,774773.00
07/19/2016 21:15,2,0.143,ALERT,213.51,313.80,59.933,1468977303,"201051344000576","219011344069620",24.79,24.00,0,299.07,345.36,3.6,1.6,0.000,489757.9,489757.9,39270,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977349,774774.00
07/19/2016 21:15,2,0.092,ALERT,212.16,298.47,59.959,1468977303,"274151322000087","219011344069620",22.88,27.30,0,295.46,340.85,2.1,0.1,0.000,710538.2,710538.2,33050,0,0,0,L,1151911521,0,122.01,122.46,0002,24,0,0,0,0,0,0,59,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468977351,774775.00
07/19/2016 21:30,2,0.043,ALERT,212.83,298.17,59.933,1468978204,"201051344000645","219011344069620",27.75,23.30,0,296.96,337.54,1.3,0.0,0.000,489336.6,489336.6,39398,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1468978206,774776.00
07/19/2016 21:30,2,0.020,ALERT,211.70,296.96,59.965,1468978204,"274151322000085","219011344069620",25.96,23.80,0,296.06,322.21,0.0,0.0,0.000,738443.0,738443.0,32889,0,0,0,L,1151911521,0,122.01,122.01,0100,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1468978207,774777.00
07/19/2016 21:30,2,0.068,ALERT,212.83,297.57,60.028,1468978204,"201051344000633","219011344069620",27.55,22.00,0,295.16,338.14,1.9,0.0,0.000,480577.9,480577.9,39885,0,0,0,L,1122011218,0,121.55,122.23,0100,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1468978209,774778.00
07/19/2016 21:30,2,0.074,ALERT,212.38,297.87,60.012,1468978204,"201051344000469","219011344069620",27.29,21.50,0,296.06,336.64,2.1,0.1,0.000,482603.9,482603.9,39827,0,0,0,L,1122011218,0,120.65,122.23,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1468978211,774779.00
07/19/2016 21:30,2,0.061,ALERT,211.93,298.17,59.975,1468978204,"201051344000646","219011344069620",27.29,21.50,0,296.96,336.64,1.7,0.0,0.000,484391.1,484391.1,44371,0,0,0,L,1122011218,0,121.78,121.33,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1468978213,774780.00
07/19/2016 21:30,2,0.043,ALERT,211.48,297.26,60.012,1468978204,"274151322000052","219011344069620",26.66,23.50,0,295.76,336.64,0.0,0.0,0.000,755712.4,755712.4,33132,0,0,0,L,1151911521,0,120.88,122.23,0100,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1468978215,774781.00
07/19/2016 21:30,2,0.088,ALERT,212.61,298.77,59.975,1468978204,"201051344000585","219011344069620",27.63,21.80,0,296.96,336.94,2.5,0.5,0.000,492727.2,492727.2,44377,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1468978216,774782.00
07/19/2016 21:30,2,0.074,ALERT,212.16,298.77,59.981,1468978204,"201051344001230","219011344069620",27.08,21.30,0,297.87,328.82,2.1,0.1,0.000,487801.7,487801.7,44193,0,0,0,L,1122011218,0,121.78,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468978218,774783.00
07/19/2016 21:30,2,0.061,ALERT,212.83,299.37,59.981,1468978204,"201051344000582","219011344069620",27.39,21.80,0,298.17,337.24,1.8,0.0,0.000,480828.4,480828.4,44319,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1468978220,774784.00
07/19/2016 21:30,2,0.082,ALERT,212.16,298.77,59.928,1468978204,"201051344000955","219011344069620",27.53,21.80,0,297.57,336.34,2.3,0.3,0.000,494037.9,494037.9,44271,0,0,0,L,1122011218,0,121.33,121.55,0100,19,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1468978222,774785.00
07/19/2016 21:30,2,0.000,ALERT,211.70,296.36,59.986,1468978204,"274151322000094","219011344069620",0.00,24.30,0,295.76,379.92,0.0,0.0,0.000,616134.4,616134.4,34289,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,151,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1468978224,774786.00
07/19/2016 21:30,2,0.094,ALERT,212.38,298.77,59.991,1468978204,"201051344000579","219011344069620",27.77,21.80,0,297.57,336.94,2.7,0.6,0.000,496624.5,496624.5,19892,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1468978225,774787.00
07/19/2016 21:30,2,0.094,ALERT,212.38,299.37,59.991,1468978204,"201051344000890","219011344069620",27.65,22.00,0,297.87,337.24,2.7,0.6,0.000,491287.6,491287.6,44279,0,0,0,L,1122011218,0,122.01,121.10,0100,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1468978227,774788.00
07/19/2016 21:30,2,0.074,ALERT,212.61,298.47,59.996,1468978204,"201051344000438","219011344069620",27.63,21.50,0,297.87,336.94,2.1,0.1,0.000,492982.2,492982.2,44285,0,0,0,L,1122011218,0,122.01,121.78,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1468978229,774789.00
07/19/2016 21:30,2,0.105,ALERT,212.61,297.87,59.975,1468978204,"201051344000417","219011344069620",27.31,21.80,0,296.96,337.54,3.0,0.9,0.000,484821.3,484821.3,44441,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1468978231,774790.00
07/19/2016 21:30,2,0.020,ALERT,211.70,297.26,60.018,1468978204,"274151322000083","219011344069620",26.44,23.50,0,296.36,318.61,0.0,0.0,0.000,748900.0,748900.0,33212,0,0,0,L,1151911521,0,121.33,122.23,0100,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1468978233,774791.00
07/19/2016 21:30,2,0.018,ALERT,212.16,297.87,59.965,1468978204,"274151322000076","219011344069620",27.39,23.50,0,295.76,339.34,0.0,0.0,0.000,798349.8,798349.8,33221,0,0,0,L,1151911521,0,121.78,122.46,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1468978235,774792.00
07/19/2016 21:30,2,0.076,ALERT,212.38,298.77,59.970,1468978204,"201051344000868","219011344069620",27.31,22.30,0,297.57,336.64,2.1,0.2,0.000,481530.0,481530.0,39543,0,0,0,L,1122011218,0,121.10,122.23,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1468978236,774793.00
07/19/2016 21:30,2,0.012,ALERT,211.48,298.17,59.986,1468978204,"274151322000095","219011344069620",26.64,23.30,0,297.26,337.24,0.0,0.0,0.000,790216.7,790216.7,33135,0,0,0,L,1151911521,0,122.01,122.01,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1468978238,774794.00
07/19/2016 21:30,2,0.051,ALERT,212.16,297.87,59.986,1468978204,"201051344000988","219011344069620",27.53,22.30,0,294.86,337.24,1.4,0.0,0.000,478147.4,478147.4,39831,0,0,0,L,1122011218,0,120.88,122.01,0100,20,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1468978240,774795.00
07/19/2016 21:30,2,0.066,ALERT,212.38,298.17,59.991,1468978204,"201051344001025","219011344069620",27.65,21.50,0,296.96,337.54,1.9,0.0,0.000,491978.9,491978.9,44334,0,0,0,L,1122011218,0,121.33,121.78,0100,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1468978242,774796.00
07/19/2016 21:30,2,0.068,ALERT,212.38,298.17,59.981,1468978204,"201051344000458","219011344069620",21.61,23.00,0,297.26,337.54,1.8,0.0,0.000,489027.3,489027.3,39751,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1468978244,774797.00
07/19/2016 21:30,2,0.057,ALERT,212.83,298.17,59.986,1468978204,"201051344000853","219011344069620",27.73,22.30,0,296.96,339.95,1.6,0.0,0.000,488098.5,488098.5,39363,0,0,0,L,1122011218,0,121.78,122.23,0100,22,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1468978246,774798.00
07/19/2016 21:30,2,0.041,ALERT,212.83,298.77,60.002,1468978204,"201051344000685","219011344069620",27.33,21.50,0,297.57,338.44,1.2,0.0,0.000,492281.4,492281.4,44205,0,0,0,L,1122011218,0,122.46,121.55,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1468978247,774799.00
07/19/2016 21:30,2,0.066,ALERT,212.61,298.47,59.981,1468978204,"201051344000917","219011344069620",27.06,22.30,0,296.06,323.41,1.9,0.0,0.000,489161.1,489161.1,44206,0,0,0,L,1122011218,0,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468978249,774800.00
07/19/2016 21:30,2,0.066,ALERT,212.83,299.07,59.986,1468978204,"201051344001145","219011344069620",27.37,21.00,0,298.17,333.33,1.9,0.0,0.000,494352.3,494352.3,44054,0,0,0,L,1122011218,0,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468978251,774801.00
07/19/2016 21:30,2,0.053,ALERT,212.61,297.87,59.996,1468978204,"201051344000651","219011344069620",27.31,21.50,0,296.96,337.84,1.5,0.0,0.000,487097.3,487097.3,44391,0,0,0,L,1122011218,0,122.01,121.33,0100,19,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1468978253,774802.00
07/19/2016 21:30,2,0.006,ALERT,211.03,297.26,59.996,1468978204,"274151322000088","219011344069620",24.19,23.50,0,296.06,300.57,0.0,0.0,0.000,722410.2,722410.2,32852,0,0,0,L,1151911521,0,122.01,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468978255,774803.00
07/19/2016 21:30,2,0.000,ALERT,212.16,296.36,59.986,1468978204,"274151322000068","219011344069620",0.00,24.50,0,295.46,380.22,0.0,0.0,0.000,616216.9,616216.9,34502,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,149,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1468978257,774804.00
07/19/2016 21:30,2,0.090,ALERT,212.16,298.47,59.986,1468978204,"201051344001135","219011344069620",27.67,21.50,0,297.57,337.24,2.5,0.5,0.000,483131.7,483131.7,44314,0,0,0,L,1122011218,0,121.55,121.55,0100,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1468978259,774805.00
07/19/2016 21:30,2,0.074,ALERT,212.38,298.77,59.991,1468978204,"201051344000594","219011344069620",27.73,22.00,0,296.96,337.24,2.1,0.1,0.000,493236.4,493236.4,39796,0,0,0,L,1122011218,0,121.10,121.78,0100,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1468978260,774806.00
07/19/2016 21:30,2,0.068,ALERT,212.61,298.77,59.991,1468978204,"201051344001203","219011344069620",27.10,21.80,0,297.57,339.34,1.9,0.0,0.000,490767.6,490767.6,44375,0,0,0,L,1122011218,0,122.23,121.55,0100,19,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1468978262,774807.00
07/19/2016 21:30,2,0.016,ALERT,211.48,298.17,59.996,1468978204,"274151322000054","219011344069620",25.82,24.00,0,296.06,318.30,0.0,0.0,0.000,737579.9,737579.9,32884,0,0,0,L,1151911521,0,121.78,121.78,0100,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1468978264,774808.00
07/19/2016 21:30,2,0.078,ALERT,212.61,297.87,60.002,1468978204,"201051344000867","219011344069620",27.02,22.80,0,296.96,336.94,2.1,0.2,0.000,480599.5,480599.5,39804,0,0,0,L,1122011218,0,121.55,121.78,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1468978266,774809.00
07/19/2016 21:30,2,0.100,ALERT,212.61,298.77,59.954,1468978204,"201051344001093","219011344069620",25.09,21.80,0,297.26,316.80,2.6,0.6,0.000,488600.7,488600.7,44265,0,0,0,L,1122011218,0,121.78,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468978268,774810.00
07/19/2016 21:30,2,0.041,ALERT,212.38,298.17,59.991,1468978204,"201051344000900","219011344069620",27.21,22.80,0,296.66,336.94,1.1,0.0,0.000,496729.4,496729.4,39193,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1468978269,774811.00
07/19/2016 21:30,2,0.072,ALERT,212.83,297.57,60.007,1468978204,"201051344000648","219011344069620",27.41,22.00,0,296.66,337.84,2.1,0.1,0.000,487150.9,487150.9,39485,0,0,0,L,1122011218,0,121.10,122.46,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1468978271,774812.00
07/19/2016 21:30,2,0.074,ALERT,212.38,298.47,59.944,1468978204,"201051344000569","219011344069620",27.61,22.80,0,297.57,337.24,2.1,0.1,0.000,497442.0,497442.0,39108,0,0,0,L,1122011218,0,120.88,122.23,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1468978273,774813.00
07/19/2016 21:30,2,0.086,ALERT,212.38,298.17,60.002,1468978204,"201051344000983","219011344069620",27.41,22.50,0,297.57,336.94,2.4,0.4,0.000,489289.7,489289.7,39601,0,0,0,L,1122011218,0,121.33,122.01,0100,21,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1468978275,774814.00
07/19/2016 21:30,2,0.055,ALERT,212.38,297.57,59.986,1468978204,"201051344001158","219011344069620",27.27,21.80,0,296.36,337.24,1.5,0.0,0.000,482444.1,482444.1,39870,0,0,0,L,1122011218,0,120.88,121.78,0100,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1468978277,774815.00
07/19/2016 21:30,2,0.064,ALERT,212.83,298.47,59.991,1468978204,"201051344000576","219011344069620",26.74,22.30,0,297.26,331.53,1.8,0.0,0.000,489758.1,489758.1,39272,0,0,0,L,1122011218,0,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1468978279,774816.00
07/19/2016 21:30,2,0.031,ALERT,211.70,297.26,59.991,1468978204,"274151322000087","219011344069620",24.35,25.50,0,295.46,300.27,0.0,0.0,0.000,710538.2,710538.2,33052,0,0,0,L,1151911521,0,121.78,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1468978281,774817.00
07/19/2016 21:45,2,0.000,ALERT,212.83,298.47,60.007,1468979103,"201051344000645","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,489336.6,489336.6,39400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1468979105,774818.00
07/19/2016 21:45,2,0.000,ALERT,211.93,296.96,59.996,1468979103,"274151322000085","219011344069620",0.00,22.80,0,295.46,299.07,0.0,0.0,0.000,738443.0,738443.0,32891,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1468979107,774819.00
07/19/2016 21:45,2,0.000,ALERT,213.06,298.17,60.007,1468979103,"201051344000633","219011344069620",0.00,21.00,0,294.26,299.37,0.0,0.0,0.000,480577.9,480577.9,39887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1468979108,774820.00
07/19/2016 21:45,2,0.000,ALERT,212.61,298.17,60.007,1468979103,"201051344000469","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,482603.9,482603.9,39829,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1468979110,774821.00
07/19/2016 21:45,2,0.000,ALERT,211.93,298.17,59.965,1468979103,"201051344000646","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,484391.1,484391.1,44373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1468979112,774822.00
07/19/2016 21:45,2,0.000,ALERT,211.48,297.26,60.007,1468979103,"274151322000052","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,755712.4,755712.4,33134,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1468979114,774823.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.47,60.007,1468979103,"201051344000585","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,492727.3,492727.3,44379,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1468979116,774824.00
07/19/2016 21:45,2,0.000,ALERT,212.16,298.77,60.012,1468979103,"201051344001230","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,487801.7,487801.7,44195,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1468979118,774825.00
07/19/2016 21:45,2,0.000,ALERT,212.83,299.07,60.012,1468979103,"201051344000582","219011344069620",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,480828.4,480828.4,44321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1468979120,774826.00
07/19/2016 21:45,2,0.000,ALERT,211.93,298.47,60.012,1468979103,"201051344000955","219011344069620",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,494037.9,494037.9,44273,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1468979122,774827.00
07/19/2016 21:45,2,0.000,ALERT,211.70,296.96,59.996,1468979103,"274151322000094","219011344069620",0.00,22.80,0,295.16,298.17,0.0,0.0,0.000,616134.4,616134.4,34291,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468979123,774828.00
07/19/2016 21:45,2,0.000,ALERT,212.38,299.07,60.002,1468979103,"201051344000579","219011344069620",0.00,21.00,0,296.96,300.57,0.0,0.0,0.000,496624.5,496624.5,19894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1468979125,774829.00
07/19/2016 21:45,2,0.000,ALERT,212.16,298.77,60.012,1468979103,"201051344000890","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,491287.7,491287.7,44281,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1468979127,774830.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.47,60.002,1468979103,"201051344000438","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,492982.2,492982.2,44287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1468979129,774831.00
07/19/2016 21:45,2,0.000,ALERT,212.61,297.87,60.002,1468979103,"201051344000417","219011344069620",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,484821.4,484821.4,44443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1468979131,774832.00
07/19/2016 21:45,2,0.000,ALERT,211.48,297.57,60.012,1468979103,"274151322000083","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,748900.0,748900.0,33214,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1468979132,774833.00
07/19/2016 21:45,2,0.000,ALERT,211.93,297.57,60.002,1468979103,"274151322000076","219011344069620",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,798349.8,798349.8,33223,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1468979134,774834.00
07/19/2016 21:45,2,0.000,ALERT,212.16,299.07,60.007,1468979103,"201051344000868","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,481530.0,481530.0,39545,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1468979136,774835.00
07/19/2016 21:45,2,0.000,ALERT,211.48,298.17,60.012,1468979103,"274151322000095","219011344069620",0.00,22.30,0,296.66,299.67,0.0,0.0,0.000,790216.7,790216.7,33137,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1468979138,774836.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.47,60.012,1468979103,"201051344000988","219011344069620",0.00,21.00,0,293.66,299.67,0.0,0.0,0.000,478147.4,478147.4,39833,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1468979140,774837.00
07/19/2016 21:45,2,0.000,ALERT,212.16,297.87,60.002,1468979103,"201051344001025","219011344069620",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,491978.9,491978.9,44336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1468979141,774838.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.77,60.012,1468979103,"201051344000458","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,489027.3,489027.3,39753,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1468979143,774839.00
07/19/2016 21:45,2,0.000,ALERT,212.83,298.17,60.012,1468979103,"201051344000853","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,488098.5,488098.5,39365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1468979145,774840.00
07/19/2016 21:45,2,0.000,ALERT,212.61,298.47,59.996,1468979103,"201051344000685","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,492281.4,492281.4,44207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1468979147,774841.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.17,60.007,1468979103,"201051344000917","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,489161.1,489161.1,44208,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1468979148,774842.00
07/19/2016 21:45,2,0.000,ALERT,212.83,298.77,60.002,1468979103,"201051344001145","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,494352.3,494352.3,44056,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1468979150,774843.00
07/19/2016 21:45,2,0.000,ALERT,212.38,297.87,60.002,1468979103,"201051344000651","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,487097.3,487097.3,44393,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1468979152,774844.00
07/19/2016 21:45,2,0.000,ALERT,211.25,297.57,59.996,1468979103,"274151322000088","219011344069620",0.00,22.30,0,295.46,298.77,0.0,0.0,0.000,722410.2,722410.2,32854,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468979154,774845.00
07/19/2016 21:45,2,0.000,ALERT,212.16,296.06,60.028,1468979103,"274151322000068","219011344069620",0.00,23.00,0,294.86,297.87,0.0,0.0,0.000,616216.9,616216.9,34504,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468979156,774846.00
07/19/2016 21:45,2,0.000,ALERT,211.93,298.47,60.034,1468979103,"201051344001135","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,483131.8,483131.8,44316,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1468979158,774847.00
07/19/2016 21:45,2,0.000,ALERT,212.38,299.07,59.996,1468979103,"201051344000594","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,493236.4,493236.4,39798,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1468979159,774848.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.17,60.002,1468979103,"201051344001203","219011344069620",0.00,21.00,0,296.96,302.07,0.0,0.0,0.000,490767.6,490767.6,44377,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1468979161,774849.00
07/19/2016 21:45,2,0.000,ALERT,211.25,297.57,60.028,1468979103,"274151322000054","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,737579.9,737579.9,32886,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1468979163,774850.00
07/19/2016 21:45,2,0.000,ALERT,212.61,298.47,59.996,1468979103,"201051344000867","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,480599.5,480599.5,39806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1468979165,774851.00
07/19/2016 21:45,2,0.000,ALERT,212.16,298.17,60.028,1468979103,"201051344001093","219011344069620",0.00,21.00,0,296.96,300.27,0.0,0.0,0.000,488600.8,488600.8,44267,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1468979167,774852.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.47,60.007,1468979103,"201051344000900","219011344069620",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,496729.4,496729.4,39195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1468979168,774853.00
07/19/2016 21:45,2,0.000,ALERT,212.61,297.87,60.023,1468979103,"201051344000648","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,487150.9,487150.9,39487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1468979170,774854.00
07/19/2016 21:45,2,0.000,ALERT,212.38,299.07,59.991,1468979103,"201051344000569","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,497442.0,497442.0,39110,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1468979172,774855.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.77,60.018,1468979103,"201051344000983","219011344069620",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,489289.7,489289.7,39603,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1468979174,774856.00
07/19/2016 21:45,2,0.000,ALERT,212.38,298.17,59.996,1468979103,"201051344001158","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,482444.1,482444.1,39872,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1468979176,774857.00
07/19/2016 21:45,2,0.000,ALERT,212.83,299.07,60.039,1468979103,"201051344000576","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,489758.1,489758.1,39274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1468979178,774858.00
07/19/2016 21:45,2,0.000,ALERT,211.70,296.96,59.996,1468979103,"274151322000087","219011344069620",0.00,24.30,0,295.16,298.77,0.0,0.0,0.000,710538.2,710538.2,33054,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1468979180,774859.00
07/19/2016 22:00,2,0.000,ALERT,212.83,298.17,60.018,1468980004,"201051344000645","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,489336.6,489336.6,39402,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980006,774860.00
07/19/2016 22:00,2,0.000,ALERT,211.48,296.66,59.996,1468980004,"274151322000085","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,738443.0,738443.0,32893,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980008,774861.00
07/19/2016 22:00,2,0.000,ALERT,212.83,297.87,60.007,1468980004,"201051344000633","219011344069620",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,480577.9,480577.9,39889,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980009,774862.00
07/19/2016 22:00,2,0.000,ALERT,212.38,298.17,60.012,1468980004,"201051344000469","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,482603.9,482603.9,39831,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980011,774863.00
07/19/2016 22:00,2,0.000,ALERT,211.70,297.57,60.034,1468980004,"201051344000646","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,484391.1,484391.1,44375,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980013,774864.00
07/19/2016 22:00,2,0.000,ALERT,211.25,296.36,60.012,1468980004,"274151322000052","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,755712.4,755712.4,33136,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980015,774865.00
07/19/2016 22:00,2,0.000,ALERT,212.38,298.17,60.039,1468980004,"201051344000585","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,492727.3,492727.3,44381,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980017,774866.00
07/19/2016 22:00,2,0.000,ALERT,212.16,298.17,60.023,1468980004,"201051344001230","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,487801.7,487801.7,44197,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980019,774867.00
07/19/2016 22:00,2,0.000,ALERT,212.61,298.77,60.018,1468980004,"201051344000582","219011344069620",0.00,19.80,0,297.26,300.57,0.0,0.0,0.000,480828.4,480828.4,44323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980020,774868.00
07/19/2016 22:00,2,0.000,ALERT,211.70,297.87,60.018,1468980004,"201051344000955","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,494037.9,494037.9,44275,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980022,774869.00
07/19/2016 22:00,2,0.000,ALERT,211.48,296.06,60.023,1468980004,"274151322000094","219011344069620",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,616134.4,616134.4,34293,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980024,774870.00
07/19/2016 22:00,2,0.000,ALERT,212.38,298.77,60.023,1468980004,"201051344000579","219011344069620",0.00,19.80,0,297.26,301.17,0.0,0.0,0.000,496624.5,496624.5,19896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980026,774871.00
07/19/2016 22:00,2,0.000,ALERT,211.93,298.17,60.012,1468980004,"201051344000890","219011344069620",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,491287.7,491287.7,44283,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980027,774872.00
07/19/2016 22:00,2,0.000,ALERT,212.38,297.87,60.007,1468980004,"201051344000438","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,492982.2,492982.2,44289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980029,774873.00
07/19/2016 22:00,2,0.000,ALERT,212.38,297.26,60.007,1468980004,"201051344000417","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,484821.4,484821.4,44445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980031,774874.00
07/19/2016 22:00,2,0.000,ALERT,211.48,297.57,60.012,1468980004,"274151322000083","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,748900.0,748900.0,33216,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980033,774875.00
07/19/2016 22:00,2,0.000,ALERT,211.93,296.66,59.996,1468980004,"274151322000076","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,798349.8,798349.8,33225,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980035,774876.00
07/19/2016 22:00,2,0.000,ALERT,212.38,298.77,60.007,1468980004,"201051344000868","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,481530.0,481530.0,39547,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980038,774877.00
07/19/2016 22:00,2,0.000,ALERT,211.48,298.17,60.007,1468980004,"274151322000095","219011344069620",0.00,21.30,0,296.36,299.67,0.0,0.0,0.000,790216.7,790216.7,33139,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980040,774878.00
07/19/2016 22:00,2,0.000,ALERT,212.16,298.17,60.007,1468980004,"201051344000988","219011344069620",0.00,20.00,0,294.26,300.27,0.0,0.0,0.000,478147.4,478147.4,39835,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980042,774879.00
07/19/2016 22:00,2,0.000,ALERT,211.93,297.26,60.018,1468980004,"201051344001025","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,491978.9,491978.9,44338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980043,774880.00
07/19/2016 22:00,2,0.000,ALERT,212.16,298.17,60.007,1468980004,"201051344000458","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,489027.3,489027.3,39755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980045,774881.00
07/19/2016 22:00,2,0.000,ALERT,212.83,298.17,59.959,1468980004,"201051344000853","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,488098.5,488098.5,39367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980047,774882.00
07/19/2016 22:00,2,0.000,ALERT,212.61,298.17,60.007,1468980004,"201051344000685","219011344069620",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,492281.4,492281.4,44209,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980049,774883.00
07/19/2016 22:00,2,0.000,ALERT,212.16,297.26,60.007,1468980004,"201051344000917","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,489161.1,489161.1,44210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980050,774884.00
07/19/2016 22:00,2,0.000,ALERT,212.38,298.17,60.007,1468980004,"201051344001145","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,494352.3,494352.3,44058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980052,774885.00
07/19/2016 22:00,2,0.000,ALERT,212.38,297.26,60.012,1468980004,"201051344000651","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,487097.3,487097.3,44395,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980054,774886.00
07/19/2016 22:00,2,0.000,ALERT,211.03,296.36,59.975,1468980004,"274151322000088","219011344069620",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,722410.2,722410.2,32856,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980056,774887.00
07/19/2016 22:00,2,0.000,ALERT,212.16,296.06,60.007,1468980004,"274151322000068","219011344069620",0.00,22.00,0,294.56,297.87,0.0,0.0,0.000,616216.9,616216.9,34506,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980058,774888.00
07/19/2016 22:00,2,0.000,ALERT,211.70,297.57,60.002,1468980004,"201051344001135","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,483131.8,483131.8,44318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980059,774889.00
