ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 22:00,2,0.000,ALERT,211.93,298.47,60.007,1468980004,"201051344000594","219011344069620",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,493236.4,493236.4,39800,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980061,774890.00
07/19/2016 22:00,2,0.000,ALERT,212.16,297.26,60.012,1468980004,"201051344001203","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,490767.6,490767.6,44379,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980063,774891.00
07/19/2016 22:00,2,0.000,ALERT,211.25,297.26,59.975,1468980004,"274151322000054","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,737579.9,737579.9,32888,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980065,774892.00
07/19/2016 22:00,2,0.000,ALERT,212.38,297.87,60.012,1468980004,"201051344000867","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,480599.5,480599.5,39808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980067,774893.00
07/19/2016 22:00,2,0.000,ALERT,212.16,297.87,60.018,1468980004,"201051344001093","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,488600.8,488600.8,44269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980068,774894.00
07/19/2016 22:00,2,0.000,ALERT,212.16,297.87,60.012,1468980004,"201051344000900","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,496729.4,496729.4,39197,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980070,774895.00
07/19/2016 22:00,2,0.000,ALERT,212.38,297.26,60.012,1468980004,"201051344000648","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,487150.9,487150.9,39489,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980072,774896.00
07/19/2016 22:00,2,0.000,ALERT,212.16,298.17,60.007,1468980004,"201051344000569","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,497442.0,497442.0,39112,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980074,774897.00
07/19/2016 22:00,2,0.000,ALERT,212.16,298.17,59.981,1468980004,"201051344000983","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,489289.7,489289.7,39605,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980076,774898.00
07/19/2016 22:00,2,0.000,ALERT,212.16,297.57,60.028,1468980004,"201051344001158","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,482444.1,482444.1,39874,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980078,774899.00
07/19/2016 22:00,2,0.000,ALERT,212.61,298.17,60.039,1468980004,"201051344000576","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,489758.1,489758.1,39276,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980079,774900.00
07/19/2016 22:00,2,0.000,ALERT,211.48,296.36,60.002,1468980004,"274151322000087","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,710538.2,710538.2,33056,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980081,774901.00
07/19/2016 22:15,2,0.000,ALERT,212.83,298.47,59.986,1468980903,"201051344000645","219011344069620",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,489336.6,489336.6,39404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980905,774902.00
07/19/2016 22:15,2,0.000,ALERT,211.70,297.26,59.986,1468980903,"274151322000085","219011344069620",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,738443.0,738443.0,32895,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980907,774903.00
07/19/2016 22:15,2,0.000,ALERT,213.06,298.17,59.991,1468980903,"201051344000633","219011344069620",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,480577.9,480577.9,39891,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980909,774904.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.47,59.991,1468980903,"201051344000469","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,482603.9,482603.9,39833,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980910,774905.00
07/19/2016 22:15,2,0.000,ALERT,211.70,297.57,59.981,1468980903,"201051344000646","219011344069620",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,484391.1,484391.1,44377,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980912,774906.00
07/19/2016 22:15,2,0.000,ALERT,211.25,297.26,59.991,1468980903,"274151322000052","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,755712.4,755712.4,33138,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980914,774907.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.17,59.981,1468980903,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,492727.3,492727.3,44383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980916,774908.00
07/19/2016 22:15,2,0.000,ALERT,211.93,298.17,60.018,1468980903,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,487801.7,487801.7,44199,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980918,774909.00
07/19/2016 22:15,2,0.000,ALERT,212.61,298.77,59.986,1468980903,"201051344000582","219011344069620",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,480828.4,480828.4,44325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980919,774910.00
07/19/2016 22:15,2,0.000,ALERT,211.70,297.87,60.018,1468980903,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,494037.9,494037.9,44277,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980921,774911.00
07/19/2016 22:15,2,0.000,ALERT,211.70,296.66,59.986,1468980903,"274151322000094","219011344069620",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,616134.4,616134.4,34295,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980923,774912.00
07/19/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1468980903,"201051344000579","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,496624.5,496624.5,19898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980925,774913.00
07/19/2016 22:15,2,0.000,ALERT,212.16,298.47,59.981,1468980903,"201051344000890","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,491287.7,491287.7,44285,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980927,774914.00
07/19/2016 22:15,2,0.000,ALERT,212.38,297.87,59.981,1468980903,"201051344000438","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,492982.2,492982.2,44291,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980928,774915.00
07/19/2016 22:15,2,0.000,ALERT,212.38,297.57,59.986,1468980903,"201051344000417","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,484821.4,484821.4,44447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980930,774916.00
07/19/2016 22:15,2,0.000,ALERT,211.48,296.96,59.933,1468980903,"274151322000083","219011344069620",0.00,20.70,0,295.46,298.47,0.0,0.0,0.000,748900.0,748900.0,33218,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980932,774917.00
07/19/2016 22:15,2,0.000,ALERT,211.93,296.96,59.986,1468980903,"274151322000076","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,798349.8,798349.8,33227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980934,774918.00
07/19/2016 22:15,2,0.000,ALERT,212.61,299.37,59.986,1468980903,"201051344000868","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,481530.0,481530.0,39549,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980936,774919.00
07/19/2016 22:15,2,0.000,ALERT,211.48,297.87,59.959,1468980903,"274151322000095","219011344069620",0.00,20.30,0,296.36,299.37,0.0,0.0,0.000,790216.7,790216.7,33141,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980937,774920.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.47,59.981,1468980903,"201051344000988","219011344069620",0.00,19.50,0,293.66,299.67,0.0,0.0,0.000,478147.4,478147.4,39837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980939,774921.00
07/19/2016 22:15,2,0.000,ALERT,212.16,297.26,60.023,1468980903,"201051344001025","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,491978.9,491978.9,44340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980941,774922.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.77,60.002,1468980903,"201051344000458","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,489027.3,489027.3,39757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980943,774923.00
07/19/2016 22:15,2,0.000,ALERT,213.06,298.47,59.965,1468980903,"201051344000853","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,488098.5,488098.5,39369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980945,774924.00
07/19/2016 22:15,2,0.000,ALERT,212.61,298.17,59.991,1468980903,"201051344000685","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,492281.4,492281.4,44211,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980946,774925.00
07/19/2016 22:15,2,0.000,ALERT,212.38,297.57,59.975,1468980903,"201051344000917","219011344069620",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,489161.1,489161.1,44212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980948,774926.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.47,59.986,1468980903,"201051344001145","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,494352.3,494352.3,44060,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980950,774927.00
07/19/2016 22:15,2,0.000,ALERT,212.38,297.57,59.981,1468980903,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,487097.3,487097.3,44397,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980952,774928.00
07/19/2016 22:15,2,0.000,ALERT,211.03,297.26,59.991,1468980903,"274151322000088","219011344069620",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,722410.2,722410.2,32858,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980953,774929.00
07/19/2016 22:15,2,0.000,ALERT,212.16,296.06,59.996,1468980903,"274151322000068","219011344069620",0.00,21.30,0,294.56,297.26,0.0,0.0,0.000,616216.9,616216.9,34508,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980955,774930.00
07/19/2016 22:15,2,0.000,ALERT,211.93,298.17,59.991,1468980903,"201051344001135","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,483131.8,483131.8,44320,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980957,774931.00
07/19/2016 22:15,2,0.000,ALERT,212.16,299.07,59.959,1468980903,"201051344000594","219011344069620",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,493236.4,493236.4,39802,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980959,774932.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.17,59.965,1468980903,"201051344001203","219011344069620",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,490767.6,490767.6,44381,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980961,774933.00
07/19/2016 22:15,2,0.000,ALERT,211.48,297.57,59.986,1468980903,"274151322000054","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,737579.9,737579.9,32890,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980963,774934.00
07/19/2016 22:15,2,0.000,ALERT,212.61,298.47,59.965,1468980903,"201051344000867","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,480599.5,480599.5,39810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980964,774935.00
07/19/2016 22:15,2,0.000,ALERT,212.16,298.17,59.996,1468980903,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,488600.8,488600.8,44271,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980966,774936.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.47,59.996,1468980903,"201051344000900","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,496729.4,496729.4,39199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980968,774937.00
07/19/2016 22:15,2,0.000,ALERT,212.83,298.17,60.034,1468980903,"201051344000648","219011344069620",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,487150.9,487150.9,39491,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980970,774938.00
07/19/2016 22:15,2,0.000,ALERT,212.61,299.37,59.991,1468980903,"201051344000569","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,497442.0,497442.0,39114,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980972,774939.00
07/19/2016 22:15,2,0.000,ALERT,212.38,298.77,59.996,1468980903,"201051344000983","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,489289.7,489289.7,39607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980973,774940.00
07/19/2016 22:15,2,0.000,ALERT,212.61,298.47,59.986,1468980903,"201051344001158","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,482444.1,482444.1,39876,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980975,774941.00
07/19/2016 22:15,2,0.000,ALERT,213.06,299.07,60.007,1468980903,"201051344000576","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,489758.1,489758.1,39278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468980977,774942.00
07/19/2016 22:15,2,0.000,ALERT,211.70,296.36,59.996,1468980903,"274151322000087","219011344069620",0.00,22.00,0,294.56,297.87,0.0,0.0,0.000,710538.2,710538.2,33058,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468980979,774943.00
07/19/2016 22:30,2,0.000,ALERT,213.06,298.77,60.039,1468981803,"201051344000645","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,489336.6,489336.6,39406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981805,774944.00
07/19/2016 22:30,2,0.000,ALERT,212.16,298.17,59.975,1468981803,"274151322000085","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,738443.0,738443.0,32897,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981806,774945.00
07/19/2016 22:30,2,0.000,ALERT,213.06,298.47,59.970,1468981803,"201051344000633","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,480577.9,480577.9,39893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981808,774946.00
07/19/2016 22:30,2,0.000,ALERT,212.61,298.77,59.996,1468981803,"201051344000469","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,482603.9,482603.9,39835,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981810,774947.00
07/19/2016 22:30,2,0.000,ALERT,212.16,298.47,59.991,1468981803,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,484391.1,484391.1,44379,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981812,774948.00
07/19/2016 22:30,2,0.000,ALERT,211.93,299.07,59.996,1468981803,"274151322000052","219011344069620",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,755712.4,755712.4,33140,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981814,774949.00
07/19/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1468981803,"201051344000585","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,492727.3,492727.3,44385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981816,774950.00
07/19/2016 22:30,2,0.000,ALERT,212.38,298.77,59.991,1468981803,"201051344001230","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,487801.7,487801.7,44201,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981818,774951.00
07/19/2016 22:30,2,0.000,ALERT,213.29,299.67,59.996,1468981803,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,480828.4,480828.4,44327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981820,774952.00
07/19/2016 22:30,2,0.000,ALERT,212.16,298.77,59.986,1468981803,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,494037.9,494037.9,44279,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981822,774953.00
07/19/2016 22:30,2,0.000,ALERT,212.16,297.87,59.933,1468981803,"274151322000094","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,616134.4,616134.4,34297,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981824,774954.00
07/19/2016 22:30,2,0.000,ALERT,212.83,299.67,59.986,1468981803,"201051344000579","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,496624.5,496624.5,19900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981825,774955.00
07/19/2016 22:30,2,0.000,ALERT,212.38,299.07,59.965,1468981803,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,491287.7,491287.7,44287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981827,774956.00
07/19/2016 22:30,2,0.000,ALERT,212.61,298.47,59.996,1468981803,"201051344000438","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,492982.2,492982.2,44293,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981829,774957.00
07/19/2016 22:30,2,0.000,ALERT,212.83,298.17,59.986,1468981803,"201051344000417","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,484821.4,484821.4,44449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981831,774958.00
07/19/2016 22:30,2,0.000,ALERT,212.16,298.47,59.981,1468981803,"274151322000083","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,748900.0,748900.0,33220,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981833,774959.00
07/19/2016 22:30,2,0.000,ALERT,212.83,298.77,60.002,1468981803,"274151322000076","219011344069620",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,798349.8,798349.8,33229,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981834,774960.00
07/19/2016 22:30,2,0.000,ALERT,212.83,299.67,59.991,1468981803,"201051344000868","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,481530.0,481530.0,39551,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981836,774961.00
07/19/2016 22:30,2,0.000,ALERT,212.16,299.37,59.996,1468981803,"274151322000095","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,790216.7,790216.7,33143,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981838,774962.00
07/19/2016 22:30,2,0.000,ALERT,212.83,299.07,59.991,1468981803,"201051344000988","219011344069620",0.00,19.00,0,294.26,299.97,0.0,0.0,0.000,478147.4,478147.4,39839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981840,774963.00
07/19/2016 22:30,2,0.000,ALERT,212.38,297.87,59.991,1468981803,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,491978.9,491978.9,44342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981842,774964.00
07/19/2016 22:30,2,0.000,ALERT,212.61,299.07,59.991,1468981803,"201051344000458","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,489027.3,489027.3,39759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981843,774965.00
07/19/2016 22:30,2,0.000,ALERT,213.29,299.07,60.002,1468981803,"201051344000853","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,488098.5,488098.5,39371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981845,774966.00
07/19/2016 22:30,2,0.000,ALERT,212.83,298.77,59.991,1468981803,"201051344000685","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,492281.4,492281.4,44213,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981847,774967.00
07/19/2016 22:30,2,0.000,ALERT,212.61,297.87,59.975,1468981803,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,489161.1,489161.1,44214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981849,774968.00
07/19/2016 22:30,2,0.000,ALERT,213.06,299.07,60.007,1468981803,"201051344001145","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,494352.3,494352.3,44062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981851,774969.00
07/19/2016 22:30,2,0.000,ALERT,212.61,297.87,59.959,1468981803,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,487097.3,487097.3,44399,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981852,774970.00
07/19/2016 22:30,2,0.000,ALERT,211.70,298.17,59.996,1468981803,"274151322000088","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,722410.2,722410.2,32860,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981854,774971.00
07/19/2016 22:30,2,0.000,ALERT,212.83,297.57,60.034,1468981803,"274151322000068","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,616216.9,616216.9,34510,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981856,774972.00
07/19/2016 22:30,2,0.000,ALERT,212.38,298.47,60.023,1468981803,"201051344001135","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,483131.8,483131.8,44322,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981858,774973.00
07/19/2016 22:30,2,0.000,ALERT,212.61,299.67,59.996,1468981803,"201051344000594","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,493236.4,493236.4,39804,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981860,774974.00
07/19/2016 22:30,2,0.000,ALERT,212.61,298.47,60.012,1468981803,"201051344001203","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,490767.6,490767.6,44383,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981861,774975.00
07/19/2016 22:30,2,0.000,ALERT,212.16,299.07,60.002,1468981803,"274151322000054","219011344069620",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,737579.9,737579.9,32892,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981863,774976.00
07/19/2016 22:30,2,0.000,ALERT,213.06,298.77,60.007,1468981803,"201051344000867","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,480599.5,480599.5,39812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981865,774977.00
07/19/2016 22:30,2,0.000,ALERT,212.61,298.47,60.002,1468981803,"201051344001093","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,488600.8,488600.8,44273,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981867,774978.00
07/19/2016 22:30,2,0.000,ALERT,212.61,298.77,60.002,1468981803,"201051344000900","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,496729.4,496729.4,39201,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981868,774979.00
07/19/2016 22:30,2,0.000,ALERT,213.06,298.47,60.012,1468981803,"201051344000648","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,487150.9,487150.9,39493,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468981870,774980.00
07/19/2016 22:30,2,0.000,ALERT,212.83,299.37,60.012,1468981803,"201051344000569","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,497442.0,497442.0,39116,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981872,774981.00
07/19/2016 22:30,2,0.000,ALERT,212.61,299.37,60.007,1468981803,"201051344000983","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,489289.7,489289.7,39609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981874,774982.00
07/19/2016 22:30,2,0.000,ALERT,212.83,298.77,60.007,1468981803,"201051344001158","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,482444.1,482444.1,39878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981876,774983.00
07/19/2016 22:30,2,0.000,ALERT,213.29,299.37,59.981,1468981803,"201051344000576","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,489758.1,489758.1,39280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981878,774984.00
07/19/2016 22:30,2,0.000,ALERT,212.16,297.57,60.007,1468981803,"274151322000087","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,710538.2,710538.2,33060,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468981879,774985.00
07/19/2016 22:45,2,0.000,ALERT,213.06,298.47,60.018,1468982703,"201051344000645","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,489336.6,489336.6,39408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982705,774986.00
07/19/2016 22:45,2,0.000,ALERT,212.16,298.17,59.928,1468982703,"274151322000085","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,738443.0,738443.0,32899,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982707,774987.00
07/19/2016 22:45,2,0.000,ALERT,213.06,298.17,59.981,1468982703,"201051344000633","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,480577.9,480577.9,39895,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982708,774988.00
07/19/2016 22:45,2,0.000,ALERT,212.83,298.47,59.986,1468982703,"201051344000469","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,482603.9,482603.9,39837,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982710,774989.00
07/19/2016 22:45,2,0.000,ALERT,212.61,298.77,60.034,1468982703,"201051344000646","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,484391.1,484391.1,44381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982712,774990.00
07/19/2016 22:45,2,0.000,ALERT,211.70,298.17,59.975,1468982703,"274151322000052","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,755712.4,755712.4,33142,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982714,774991.00
07/19/2016 22:45,2,0.000,ALERT,213.06,299.07,59.981,1468982703,"201051344000585","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,492727.3,492727.3,44387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982716,774992.00
07/19/2016 22:45,2,0.000,ALERT,213.06,299.37,59.981,1468982703,"201051344001230","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,487801.7,487801.7,44203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982717,774993.00
07/19/2016 22:45,2,0.000,ALERT,213.29,299.67,59.986,1468982703,"201051344000582","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,480828.4,480828.4,44329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982719,774994.00
07/19/2016 22:45,2,0.000,ALERT,212.61,299.07,59.986,1468982703,"201051344000955","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,494037.9,494037.9,44281,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982721,774995.00
07/19/2016 22:45,2,0.000,ALERT,212.16,297.26,59.981,1468982703,"274151322000094","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,616134.4,616134.4,34299,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982723,774996.00
07/19/2016 22:45,2,0.000,ALERT,212.61,299.07,59.986,1468982703,"201051344000579","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,496624.5,496624.5,19902,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982725,774997.00
07/19/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1468982703,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,491287.7,491287.7,44289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982727,774998.00
07/19/2016 22:45,2,0.000,ALERT,213.06,299.07,59.986,1468982703,"201051344000438","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,492982.2,492982.2,44295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982728,774999.00
07/19/2016 22:45,2,0.000,ALERT,213.29,298.47,59.981,1468982703,"201051344000417","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,484821.4,484821.4,44451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982730,775000.00
07/19/2016 22:45,2,0.000,ALERT,211.93,297.57,59.965,1468982703,"274151322000083","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,748900.0,748900.0,33222,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982732,775001.00
07/19/2016 22:45,2,0.000,ALERT,212.38,298.17,59.986,1468982703,"274151322000076","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,798349.8,798349.8,33231,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982734,775002.00
07/19/2016 22:45,2,0.000,ALERT,212.83,299.37,59.991,1468982703,"201051344000868","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,481530.0,481530.0,39553,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982736,775003.00
07/19/2016 22:45,2,0.000,ALERT,212.16,299.07,59.975,1468982703,"274151322000095","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,790216.7,790216.7,33145,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982738,775004.00
07/19/2016 22:45,2,0.000,ALERT,212.83,298.77,59.986,1468982703,"201051344000988","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,478147.4,478147.4,39841,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982740,775005.00
07/19/2016 22:45,2,0.000,ALERT,212.83,298.47,59.970,1468982703,"201051344001025","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,491978.9,491978.9,44344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982742,775006.00
07/19/2016 22:45,2,0.000,ALERT,212.61,299.07,59.986,1468982703,"201051344000458","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,489027.3,489027.3,39761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982744,775007.00
07/19/2016 22:45,2,0.000,ALERT,213.29,298.77,59.986,1468982703,"201051344000853","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,488098.5,488098.5,39373,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982745,775008.00
07/19/2016 22:45,2,0.000,ALERT,213.29,299.07,59.991,1468982703,"201051344000685","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,492281.4,492281.4,44215,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982747,775009.00
07/19/2016 22:45,2,0.000,ALERT,213.06,298.77,59.991,1468982703,"201051344000917","219011344069620",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,489161.1,489161.1,44216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982749,775010.00
07/19/2016 22:45,2,0.000,ALERT,213.29,299.37,59.986,1468982703,"201051344001145","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,494352.3,494352.3,44064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982751,775011.00
07/19/2016 22:45,2,0.000,ALERT,213.06,298.17,59.949,1468982703,"201051344000651","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,487097.3,487097.3,44401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982753,775012.00
07/19/2016 22:45,2,0.000,ALERT,211.70,297.87,59.991,1468982703,"274151322000088","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,722410.2,722410.2,32862,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982754,775013.00
07/19/2016 22:45,2,0.000,ALERT,212.61,296.96,60.018,1468982703,"274151322000068","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,616216.9,616216.9,34512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982756,775014.00
07/19/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1468982703,"201051344001135","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,483131.8,483131.8,44324,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982758,775015.00
07/19/2016 22:45,2,0.000,ALERT,212.38,299.37,59.991,1468982703,"201051344000594","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,493236.4,493236.4,39806,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982760,775016.00
07/19/2016 22:45,2,0.000,ALERT,213.06,299.07,59.986,1468982703,"201051344001203","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,490767.6,490767.6,44385,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982762,775017.00
07/19/2016 22:45,2,0.000,ALERT,211.70,297.87,59.991,1468982703,"274151322000054","219011344069620",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,737579.9,737579.9,32894,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982763,775018.00
07/19/2016 22:45,2,0.000,ALERT,213.06,298.77,59.986,1468982703,"201051344000867","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,480599.5,480599.5,39814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982765,775019.00
07/19/2016 22:45,2,0.000,ALERT,212.83,298.77,59.928,1468982703,"201051344001093","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,488600.8,488600.8,44275,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982767,775020.00
07/19/2016 22:45,2,0.000,ALERT,212.61,298.47,59.981,1468982703,"201051344000900","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,496729.4,496729.4,39203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982769,775021.00
07/19/2016 22:45,2,0.000,ALERT,213.06,298.17,59.938,1468982703,"201051344000648","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,487150.9,487150.9,39495,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982771,775022.00
07/19/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1468982703,"201051344000569","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,497442.0,497442.0,39118,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982772,775023.00
07/19/2016 22:45,2,0.000,ALERT,212.83,299.07,59.981,1468982703,"201051344000983","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,489289.7,489289.7,39611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982774,775024.00
07/19/2016 22:45,2,0.000,ALERT,212.83,298.47,59.975,1468982703,"201051344001158","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,482444.1,482444.1,39880,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982776,775025.00
07/19/2016 22:45,2,0.000,ALERT,213.06,299.07,60.023,1468982703,"201051344000576","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,489758.1,489758.1,39282,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468982778,775026.00
07/19/2016 22:45,2,0.000,ALERT,212.16,297.26,59.975,1468982703,"274151322000087","219011344069620",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,710538.2,710538.2,33062,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468982780,775027.00
07/19/2016 23:00,2,0.000,ALERT,213.74,299.97,60.012,1468983603,"201051344000645","219011344069620",0.00,19.00,0,296.36,301.47,0.0,0.0,0.000,489336.6,489336.6,39410,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983605,775028.00
07/19/2016 23:00,2,0.000,ALERT,212.83,299.67,60.012,1468983603,"274151322000085","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,738443.0,738443.0,32901,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983607,775029.00
07/19/2016 23:00,2,0.000,ALERT,213.96,299.67,60.023,1468983603,"201051344000633","219011344069620",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,480577.9,480577.9,39897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983609,775030.00
07/19/2016 23:00,2,0.000,ALERT,213.51,299.97,60.018,1468983603,"201051344000469","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,482603.9,482603.9,39839,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983611,775031.00
07/19/2016 23:00,2,0.000,ALERT,213.29,299.97,60.018,1468983603,"201051344000646","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,484391.1,484391.1,44383,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983613,775032.00
07/19/2016 23:00,2,0.000,ALERT,212.61,300.27,60.012,1468983603,"274151322000052","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,755712.4,755712.4,33144,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983614,775033.00
07/19/2016 23:00,2,0.000,ALERT,213.74,300.57,60.012,1468983603,"201051344000585","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,492727.3,492727.3,44389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983616,775034.00
