ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/19/2016 23:00,2,0.000,ALERT,213.51,300.57,60.023,1468983603,"201051344001230","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,487801.7,487801.7,44205,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983618,775035.00
07/19/2016 23:00,2,0.000,ALERT,214.19,301.17,60.018,1468983603,"201051344000582","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,480828.4,480828.4,44331,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983620,775036.00
07/19/2016 23:00,2,0.000,ALERT,213.29,300.27,60.039,1468983603,"201051344000955","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,494037.9,494037.9,44283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983622,775037.00
07/19/2016 23:00,2,0.000,ALERT,212.83,298.77,60.012,1468983603,"274151322000094","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,616134.4,616134.4,34301,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983624,775038.00
07/19/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1468983603,"201051344000579","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,496624.5,496624.5,19904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983626,775039.00
07/19/2016 23:00,2,0.000,ALERT,213.51,300.57,60.023,1468983603,"201051344000890","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,491287.7,491287.7,44291,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983627,775040.00
07/19/2016 23:00,2,0.000,ALERT,213.96,300.57,60.028,1468983603,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,492982.2,492982.2,44297,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983629,775041.00
07/19/2016 23:00,2,0.000,ALERT,213.74,299.67,60.049,1468983603,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,484821.4,484821.4,44453,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983631,775042.00
07/19/2016 23:00,2,0.000,ALERT,212.61,299.37,60.018,1468983603,"274151322000083","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,748900.0,748900.0,33224,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983633,775043.00
07/19/2016 23:00,2,0.000,ALERT,213.51,299.67,60.018,1468983603,"274151322000076","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,798349.8,798349.8,33233,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983634,775044.00
07/19/2016 23:00,2,0.000,ALERT,213.29,300.87,60.039,1468983603,"201051344000868","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,481530.0,481530.0,39555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983636,775045.00
07/19/2016 23:00,2,0.000,ALERT,212.83,300.57,60.018,1468983603,"274151322000095","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,790216.7,790216.7,33147,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983638,775046.00
07/19/2016 23:00,2,0.000,ALERT,213.51,300.57,60.023,1468983603,"201051344000988","219011344069620",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,478147.4,478147.4,39843,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983640,775047.00
07/19/2016 23:00,2,0.000,ALERT,213.51,299.67,60.023,1468983603,"201051344001025","219011344069620",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,491978.9,491978.9,44346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983642,775048.00
07/19/2016 23:00,2,0.000,ALERT,213.51,300.57,60.034,1468983603,"201051344000458","219011344069620",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,489027.3,489027.3,39763,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983644,775049.00
07/19/2016 23:00,2,0.000,ALERT,213.29,299.07,60.023,1468983603,"201051344000853","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,488098.5,488098.5,39375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983645,775050.00
07/19/2016 23:00,2,0.000,ALERT,212.83,298.47,60.034,1468983603,"201051344000685","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,492281.4,492281.4,44217,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983647,775051.00
07/19/2016 23:00,2,0.000,ALERT,212.38,297.57,60.018,1468983603,"201051344000917","219011344069620",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,489161.1,489161.1,44218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983649,775052.00
07/19/2016 23:00,2,0.000,ALERT,212.61,298.77,60.023,1468983603,"201051344001145","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,494352.3,494352.3,44066,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983651,775053.00
07/19/2016 23:00,2,0.000,ALERT,212.61,297.57,60.012,1468983603,"201051344000651","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,487097.3,487097.3,44403,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983652,775054.00
07/19/2016 23:00,2,0.000,ALERT,211.25,297.26,60.018,1468983603,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,722410.2,722410.2,32864,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983654,775055.00
07/19/2016 23:00,2,0.000,ALERT,212.16,296.96,60.028,1468983603,"274151322000068","219011344069620",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,616216.9,616216.9,34514,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983656,775056.00
07/19/2016 23:00,2,0.000,ALERT,212.16,298.17,60.012,1468983603,"201051344001135","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,483131.8,483131.8,44326,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983658,775057.00
07/19/2016 23:00,2,0.000,ALERT,211.93,299.07,60.012,1468983603,"201051344000594","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,493236.4,493236.4,39808,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983660,775058.00
07/19/2016 23:00,2,0.000,ALERT,212.61,298.17,60.018,1468983603,"201051344001203","219011344069620",0.00,18.70,0,297.26,303.28,0.0,0.0,0.000,490767.6,490767.6,44387,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983661,775059.00
07/19/2016 23:00,2,0.000,ALERT,211.48,298.17,60.028,1468983603,"274151322000054","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,737579.9,737579.9,32896,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983663,775060.00
07/19/2016 23:00,2,0.000,ALERT,212.38,298.47,60.028,1468983603,"201051344000867","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,480599.5,480599.5,39816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983665,775061.00
07/19/2016 23:00,2,0.000,ALERT,212.38,298.47,60.012,1468983603,"201051344001093","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,488600.8,488600.8,44277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468983667,775062.00
07/19/2016 23:00,2,0.000,ALERT,211.93,298.47,60.018,1468983603,"201051344000900","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,496729.4,496729.4,39205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983669,775063.00
07/19/2016 23:00,2,0.000,ALERT,212.38,297.87,60.034,1468983603,"201051344000648","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,487150.9,487150.9,39497,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983670,775064.00
07/19/2016 23:00,2,0.000,ALERT,212.16,299.07,60.018,1468983603,"201051344000569","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,497442.0,497442.0,39120,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983672,775065.00
07/19/2016 23:00,2,0.000,ALERT,212.16,298.47,60.018,1468983603,"201051344000983","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,489289.7,489289.7,39613,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983674,775066.00
07/19/2016 23:00,2,0.000,ALERT,212.16,298.17,60.023,1468983603,"201051344001158","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,482444.1,482444.1,39882,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983676,775067.00
07/19/2016 23:00,2,0.000,ALERT,212.61,298.77,60.012,1468983603,"201051344000576","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,489758.1,489758.1,39284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983678,775068.00
07/19/2016 23:00,2,0.000,ALERT,211.48,296.36,60.002,1468983603,"274151322000087","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,710538.2,710538.2,33064,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468983679,775069.00
07/19/2016 23:15,2,0.000,ALERT,212.61,297.87,59.959,1468984503,"201051344000645","219011344069620",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,489336.6,489336.6,39412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984505,775070.00
07/19/2016 23:15,2,0.000,ALERT,211.70,297.26,59.959,1468984503,"274151322000085","219011344069620",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,738443.0,738443.0,32903,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984507,775071.00
07/19/2016 23:15,2,0.000,ALERT,212.83,297.57,59.959,1468984503,"201051344000633","219011344069620",0.00,18.00,0,294.56,301.17,0.0,0.0,0.000,480577.9,480577.9,39899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984508,775072.00
07/19/2016 23:15,2,0.000,ALERT,212.16,297.87,59.959,1468984503,"201051344000469","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,482603.9,482603.9,39841,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984510,775073.00
07/19/2016 23:15,2,0.000,ALERT,211.93,298.77,59.959,1468984503,"201051344000646","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,484391.1,484391.1,44385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984512,775074.00
07/19/2016 23:15,2,0.000,ALERT,211.25,297.87,59.975,1468984503,"274151322000052","219011344069620",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,755712.4,755712.4,33146,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984514,775075.00
07/19/2016 23:15,2,0.000,ALERT,212.38,298.77,59.996,1468984503,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,492727.3,492727.3,44391,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984516,775076.00
07/19/2016 23:15,2,0.000,ALERT,212.38,299.37,59.954,1468984503,"201051344001230","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,487801.7,487801.7,44207,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984518,775077.00
07/19/2016 23:15,2,0.000,ALERT,212.83,299.67,59.965,1468984503,"201051344000582","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,480828.4,480828.4,44333,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984520,775078.00
07/19/2016 23:15,2,0.000,ALERT,211.93,299.07,60.002,1468984503,"201051344000955","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,494037.9,494037.9,44285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984522,775079.00
07/19/2016 23:15,2,0.000,ALERT,211.70,296.96,59.959,1468984503,"274151322000094","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,616134.4,616134.4,34303,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984523,775080.00
07/19/2016 23:15,2,0.000,ALERT,212.16,298.77,59.928,1468984503,"201051344000579","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,496624.5,496624.5,19906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984525,775081.00
07/19/2016 23:15,2,0.000,ALERT,212.38,299.37,59.959,1468984503,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,491287.7,491287.7,44293,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984527,775082.00
07/19/2016 23:15,2,0.000,ALERT,212.38,298.77,59.970,1468984503,"201051344000438","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,492982.2,492982.2,44299,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984529,775083.00
07/19/2016 23:15,2,0.000,ALERT,212.61,298.17,59.970,1468984503,"201051344000417","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,484821.4,484821.4,44455,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984530,775084.00
07/19/2016 23:15,2,0.000,ALERT,211.48,297.26,59.965,1468984503,"274151322000083","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,748900.0,748900.0,33226,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984532,775085.00
07/19/2016 23:15,2,0.000,ALERT,212.16,297.87,59.959,1468984503,"274151322000076","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,798349.8,798349.8,33235,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984534,775086.00
07/19/2016 23:15,2,0.000,ALERT,211.93,298.47,59.986,1468984503,"201051344000868","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,481530.0,481530.0,39557,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984536,775087.00
07/19/2016 23:15,2,0.000,ALERT,211.48,298.17,59.965,1468984503,"274151322000095","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,790216.7,790216.7,33149,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984538,775088.00
07/19/2016 23:15,2,0.000,ALERT,211.93,297.87,59.954,1468984503,"201051344000988","219011344069620",0.00,18.70,0,293.96,301.77,0.0,0.0,0.000,478147.4,478147.4,39845,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984540,775089.00
07/19/2016 23:15,2,0.000,ALERT,212.16,297.87,59.965,1468984503,"201051344001025","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,491978.9,491978.9,44348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984541,775090.00
07/19/2016 23:15,2,0.000,ALERT,212.16,298.17,59.975,1468984503,"201051344000458","219011344069620",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,489027.3,489027.3,39765,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984543,775091.00
07/19/2016 23:15,2,0.000,ALERT,212.61,297.57,59.970,1468984503,"201051344000853","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,488098.5,488098.5,39377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984545,775092.00
07/19/2016 23:15,2,0.000,ALERT,212.61,298.77,59.959,1468984503,"201051344000685","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,492281.4,492281.4,44219,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984547,775093.00
07/19/2016 23:15,2,0.000,ALERT,212.61,298.47,59.981,1468984503,"201051344000917","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,489161.1,489161.1,44220,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984548,775094.00
07/19/2016 23:15,2,0.000,ALERT,212.61,298.77,59.970,1468984503,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,494352.3,494352.3,44068,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984550,775095.00
07/19/2016 23:15,2,0.000,ALERT,212.61,298.17,59.981,1468984503,"201051344000651","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,487097.3,487097.3,44405,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984552,775096.00
07/19/2016 23:15,2,0.000,ALERT,211.25,297.26,59.986,1468984503,"274151322000088","219011344069620",0.00,19.50,0,296.06,299.07,0.0,0.0,0.000,722410.2,722410.2,32866,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984554,775097.00
07/19/2016 23:15,2,0.000,ALERT,212.16,296.66,59.975,1468984503,"274151322000068","219011344069620",0.00,19.80,0,295.46,298.47,0.0,0.0,0.000,616216.9,616216.9,34516,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984556,775098.00
07/19/2016 23:15,2,0.000,ALERT,211.93,298.47,59.981,1468984503,"201051344001135","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,483131.8,483131.8,44328,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984557,775099.00
07/19/2016 23:15,2,0.000,ALERT,211.93,298.77,59.986,1468984503,"201051344000594","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,493236.4,493236.4,39810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984559,775100.00
07/19/2016 23:15,2,0.000,ALERT,212.38,298.47,59.991,1468984503,"201051344001203","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,490767.6,490767.6,44389,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984561,775101.00
07/19/2016 23:15,2,0.000,ALERT,211.48,297.87,59.975,1468984503,"274151322000054","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,737579.9,737579.9,32898,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984563,775102.00
07/19/2016 23:15,2,0.000,ALERT,212.38,298.17,59.986,1468984503,"201051344000867","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,480599.5,480599.5,39818,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984565,775103.00
07/19/2016 23:15,2,0.000,ALERT,212.38,298.77,59.986,1468984503,"201051344001093","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,488600.8,488600.8,44279,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984566,775104.00
07/19/2016 23:15,2,0.000,ALERT,212.16,298.17,59.975,1468984503,"201051344000900","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,496729.4,496729.4,39207,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984568,775105.00
07/19/2016 23:15,2,0.000,ALERT,212.38,297.57,59.986,1468984503,"201051344000648","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,487150.9,487150.9,39499,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984570,775106.00
07/19/2016 23:15,2,0.000,ALERT,212.16,298.77,60.034,1468984503,"201051344000569","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,497442.0,497442.0,39122,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468984572,775107.00
07/19/2016 23:15,2,0.000,ALERT,212.16,298.47,60.002,1468984503,"201051344000983","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,489289.7,489289.7,39615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984574,775108.00
07/19/2016 23:15,2,0.000,ALERT,212.16,298.17,59.991,1468984503,"201051344001158","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,482444.1,482444.1,39884,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984576,775109.00
07/19/2016 23:15,2,0.000,ALERT,212.61,298.47,59.986,1468984503,"201051344000576","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,489758.1,489758.1,39286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984578,775110.00
07/19/2016 23:15,2,0.000,ALERT,211.70,297.57,59.986,1468984503,"274151322000087","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,710538.2,710538.2,33066,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468984579,775111.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.37,60.012,1468985403,"201051344000645","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,489336.6,489336.6,39414,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985405,775112.00
07/19/2016 23:30,2,0.000,ALERT,212.16,298.77,60.012,1468985403,"274151322000085","219011344069620",0.00,19.30,0,295.46,301.77,0.0,0.0,0.000,738443.0,738443.0,32905,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468985407,775113.00
07/19/2016 23:30,2,0.000,ALERT,213.29,299.07,60.018,1468985403,"201051344000633","219011344069620",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,480577.9,480577.9,39901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985409,775114.00
07/19/2016 23:30,2,0.000,ALERT,212.83,299.37,60.007,1468985403,"201051344000469","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,482603.9,482603.9,39843,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985411,775115.00
07/19/2016 23:30,2,0.000,ALERT,212.83,299.37,60.012,1468985403,"201051344000646","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,484391.1,484391.1,44387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468985413,775116.00
07/19/2016 23:30,2,0.000,ALERT,211.70,297.87,60.007,1468985403,"274151322000052","219011344069620",0.00,19.30,0,295.46,302.37,0.0,0.0,0.000,755712.4,755712.4,33148,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985414,775117.00
07/19/2016 23:30,2,0.000,ALERT,213.29,299.67,60.023,1468985403,"201051344000585","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,492727.3,492727.3,44393,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985416,775118.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.67,60.012,1468985403,"201051344001230","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,487801.7,487801.7,44209,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985418,775119.00
07/19/2016 23:30,2,0.000,ALERT,213.51,300.27,60.012,1468985403,"201051344000582","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,480828.4,480828.4,44335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985420,775120.00
07/19/2016 23:30,2,0.000,ALERT,212.61,299.37,60.034,1468985403,"201051344000955","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,494037.9,494037.9,44287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985422,775121.00
07/19/2016 23:30,2,0.000,ALERT,211.93,297.57,60.007,1468985403,"274151322000094","219011344069620",0.00,19.00,0,295.16,301.47,0.0,0.0,0.000,616134.4,616134.4,34305,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985424,775122.00
07/19/2016 23:30,2,0.000,ALERT,212.83,300.27,60.002,1468985403,"201051344000579","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,496624.5,496624.5,19908,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985426,775123.00
07/19/2016 23:30,2,0.000,ALERT,212.83,299.67,60.002,1468985403,"201051344000890","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,491287.7,491287.7,44295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985428,775124.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.37,60.007,1468985403,"201051344000438","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,492982.2,492982.2,44301,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985429,775125.00
07/19/2016 23:30,2,0.000,ALERT,213.06,298.77,60.007,1468985403,"201051344000417","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,484821.4,484821.4,44457,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985431,775126.00
07/19/2016 23:30,2,0.000,ALERT,211.93,299.07,60.007,1468985403,"274151322000083","219011344069620",0.00,19.00,0,295.76,302.68,0.0,0.0,0.000,748900.0,748900.0,33228,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985433,775127.00
07/19/2016 23:30,2,0.000,ALERT,212.38,297.87,59.975,1468985403,"274151322000076","219011344069620",0.00,19.00,0,295.46,301.77,0.0,0.0,0.000,798349.8,798349.8,33237,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985435,775128.00
07/19/2016 23:30,2,0.000,ALERT,212.83,300.27,60.018,1468985403,"201051344000868","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,481530.0,481530.0,39559,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985437,775129.00
07/19/2016 23:30,2,0.000,ALERT,211.93,299.37,60.002,1468985403,"274151322000095","219011344069620",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,790216.7,790216.7,33151,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985438,775130.00
07/19/2016 23:30,2,0.000,ALERT,212.61,299.67,59.981,1468985403,"201051344000988","219011344069620",0.00,18.30,0,293.36,300.57,0.0,0.0,0.000,478147.4,478147.4,39847,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985440,775131.00
07/19/2016 23:30,2,0.000,ALERT,213.06,298.77,60.002,1468985403,"201051344001025","219011344069620",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,491978.9,491978.9,44350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985442,775132.00
07/19/2016 23:30,2,0.000,ALERT,212.61,299.67,59.996,1468985403,"201051344000458","219011344069620",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,489027.3,489027.3,39767,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468985444,775133.00
07/19/2016 23:30,2,0.000,ALERT,213.29,299.67,59.981,1468985403,"201051344000853","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,488098.5,488098.5,39379,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985446,775134.00
07/19/2016 23:30,2,0.000,ALERT,213.51,299.37,60.002,1468985403,"201051344000685","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,492281.4,492281.4,44221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985448,775135.00
07/19/2016 23:30,2,0.000,ALERT,213.29,298.77,60.039,1468985403,"201051344000917","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,489161.1,489161.1,44222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985449,775136.00
07/19/2016 23:30,2,0.000,ALERT,213.29,299.67,60.002,1468985403,"201051344001145","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,494352.3,494352.3,44070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985451,775137.00
07/19/2016 23:30,2,0.000,ALERT,213.06,298.77,60.002,1468985403,"201051344000651","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,487097.3,487097.3,44407,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468985453,775138.00
07/19/2016 23:30,2,0.000,ALERT,211.48,298.47,59.981,1468985403,"274151322000088","219011344069620",0.00,19.50,0,295.46,302.07,0.0,0.0,0.000,722410.2,722410.2,32868,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985455,775139.00
07/19/2016 23:30,2,0.000,ALERT,212.61,297.87,60.007,1468985403,"274151322000068","219011344069620",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,616216.9,616216.9,34518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985457,775140.00
07/19/2016 23:30,2,0.000,ALERT,212.83,299.37,59.991,1468985403,"201051344001135","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,483131.8,483131.8,44330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985458,775141.00
07/19/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1468985403,"201051344000594","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,493236.4,493236.4,39812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985460,775142.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1468985403,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,490767.6,490767.6,44391,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985462,775143.00
07/19/2016 23:30,2,0.000,ALERT,211.70,299.07,59.981,1468985403,"274151322000054","219011344069620",0.00,19.50,0,295.76,302.37,0.0,0.0,0.000,737579.9,737579.9,32900,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985464,775144.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.67,59.991,1468985403,"201051344000867","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,480599.5,480599.5,39820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985466,775145.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1468985403,"201051344001093","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,488600.8,488600.8,44281,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985467,775146.00
07/19/2016 23:30,2,0.000,ALERT,212.61,299.67,59.991,1468985403,"201051344000900","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,496729.4,496729.4,39209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468985469,775147.00
07/19/2016 23:30,2,0.000,ALERT,213.06,299.07,59.996,1468985403,"201051344000648","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,487150.9,487150.9,39501,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985471,775148.00
07/19/2016 23:30,2,0.000,ALERT,212.83,300.27,59.991,1468985403,"201051344000569","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,497442.0,497442.0,39124,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985473,775149.00
07/19/2016 23:30,2,0.000,ALERT,212.83,300.27,59.986,1468985403,"201051344000983","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,489289.7,489289.7,39617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985475,775150.00
07/19/2016 23:30,2,0.000,ALERT,212.83,299.67,59.996,1468985403,"201051344001158","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,482444.1,482444.1,39886,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985477,775151.00
07/19/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1468985403,"201051344000576","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,489758.1,489758.1,39288,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985478,775152.00
07/19/2016 23:30,2,0.000,ALERT,212.16,298.17,60.002,1468985403,"274151322000087","219011344069620",0.00,19.80,0,295.16,301.77,0.0,0.0,0.000,710538.2,710538.2,33068,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468985480,775153.00
07/19/2016 23:45,2,0.000,ALERT,213.96,300.27,59.975,1468986304,"201051344000645","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,489336.6,489336.6,39416,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986306,775154.00
07/19/2016 23:45,2,0.000,ALERT,213.06,299.37,59.975,1468986304,"274151322000085","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,738443.0,738443.0,32907,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986308,775155.00
07/19/2016 23:45,2,0.000,ALERT,213.96,300.27,59.970,1468986304,"201051344000633","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,480577.9,480577.9,39903,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986309,775156.00
07/19/2016 23:45,2,0.000,ALERT,213.51,300.27,59.954,1468986304,"201051344000469","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,482603.9,482603.9,39845,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986311,775157.00
07/19/2016 23:45,2,0.000,ALERT,213.06,299.97,59.981,1468986304,"201051344000646","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,484391.1,484391.1,44389,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986313,775158.00
07/19/2016 23:45,2,0.000,ALERT,212.38,299.97,59.965,1468986304,"274151322000052","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,755712.4,755712.4,33150,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986315,775159.00
07/19/2016 23:45,2,0.000,ALERT,213.51,300.57,59.954,1468986304,"201051344000585","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,492727.3,492727.3,44395,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986317,775160.00
07/19/2016 23:45,2,0.000,ALERT,213.29,299.97,59.970,1468986304,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,487801.7,487801.7,44211,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986319,775161.00
07/19/2016 23:45,2,0.000,ALERT,213.74,300.57,59.975,1468986304,"201051344000582","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,480828.4,480828.4,44337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986320,775162.00
07/19/2016 23:45,2,0.000,ALERT,213.06,300.27,59.981,1468986304,"201051344000955","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,494037.9,494037.9,44289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986322,775163.00
07/19/2016 23:45,2,0.000,ALERT,212.83,298.77,59.981,1468986304,"274151322000094","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,616134.4,616134.4,34307,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986324,775164.00
07/19/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1468986304,"201051344000579","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,496624.5,496624.5,19910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986326,775165.00
07/19/2016 23:45,2,0.000,ALERT,213.29,300.57,59.975,1468986304,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,491287.7,491287.7,44297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986328,775166.00
07/19/2016 23:45,2,0.000,ALERT,213.51,300.27,60.012,1468986304,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,492982.2,492982.2,44303,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986329,775167.00
07/19/2016 23:45,2,0.000,ALERT,213.51,299.37,59.981,1468986304,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,484821.4,484821.4,44459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986331,775168.00
07/19/2016 23:45,2,0.000,ALERT,212.83,299.67,60.007,1468986304,"274151322000083","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,748900.0,748900.0,33230,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986333,775169.00
07/19/2016 23:45,2,0.000,ALERT,213.29,299.37,59.981,1468986304,"274151322000076","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,798349.8,798349.8,33239,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986335,775170.00
07/19/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1468986304,"201051344000868","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,481530.0,481530.0,39561,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986337,775171.00
07/19/2016 23:45,2,0.000,ALERT,212.83,300.27,60.012,1468986304,"274151322000095","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,790216.7,790216.7,33153,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986339,775172.00
07/19/2016 23:45,2,0.000,ALERT,213.29,300.27,59.986,1468986304,"201051344000988","219011344069620",0.00,18.30,0,295.46,301.77,0.0,0.0,0.000,478147.4,478147.4,39849,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986340,775173.00
07/19/2016 23:45,2,0.000,ALERT,213.29,299.37,59.975,1468986304,"201051344001025","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,491978.9,491978.9,44352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986342,775174.00
07/19/2016 23:45,2,0.000,ALERT,213.29,300.57,59.986,1468986304,"201051344000458","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,489027.3,489027.3,39769,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986344,775175.00
07/19/2016 23:45,2,0.000,ALERT,213.96,300.57,60.018,1468986304,"201051344000853","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,488098.5,488098.5,39381,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986346,775176.00
07/19/2016 23:45,2,0.000,ALERT,213.74,299.97,59.986,1468986304,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,492281.4,492281.4,44223,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986348,775177.00
07/19/2016 23:45,2,0.000,ALERT,213.51,299.37,60.002,1468986304,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,489161.1,489161.1,44224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986350,775178.00
07/19/2016 23:45,2,0.000,ALERT,213.74,300.57,59.981,1468986304,"201051344001145","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,494352.3,494352.3,44072,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986352,775179.00
07/19/2016 23:45,2,0.000,ALERT,213.74,299.67,59.991,1468986304,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,487097.3,487097.3,44409,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986353,775180.00
07/19/2016 23:45,2,0.000,ALERT,212.38,299.97,59.981,1468986304,"274151322000088","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,722410.2,722410.2,32870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986355,775181.00
07/19/2016 23:45,2,0.000,ALERT,213.51,298.77,60.034,1468986304,"274151322000068","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,616216.9,616216.9,34520,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986357,775182.00
07/19/2016 23:45,2,0.000,ALERT,213.29,300.27,59.996,1468986304,"201051344001135","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,483131.8,483131.8,44332,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986359,775183.00
07/19/2016 23:45,2,0.000,ALERT,213.29,301.17,59.986,1468986304,"201051344000594","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,493236.4,493236.4,39814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986361,775184.00
07/19/2016 23:45,2,0.000,ALERT,213.51,299.97,59.986,1468986304,"201051344001203","219011344069620",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,490767.6,490767.6,44393,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986363,775185.00
07/19/2016 23:45,2,0.000,ALERT,212.61,299.67,59.981,1468986304,"274151322000054","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,737579.9,737579.9,32902,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986364,775186.00
07/19/2016 23:45,2,0.000,ALERT,213.74,300.57,59.986,1468986304,"201051344000867","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,480599.5,480599.5,39822,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986366,775187.00
07/19/2016 23:45,2,0.000,ALERT,213.51,299.97,59.944,1468986304,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,488600.8,488600.8,44283,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986368,775188.00
07/19/2016 23:45,2,0.000,ALERT,213.29,300.27,60.012,1468986304,"201051344000900","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,496729.4,496729.4,39211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986370,775189.00
07/19/2016 23:45,2,0.000,ALERT,213.74,299.97,59.981,1468986304,"201051344000648","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,487150.9,487150.9,39503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986372,775190.00
07/19/2016 23:45,2,0.000,ALERT,213.51,300.87,59.959,1468986304,"201051344000569","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,497442.0,497442.0,39126,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986373,775191.00
07/19/2016 23:45,2,0.000,ALERT,213.29,300.57,59.986,1468986304,"201051344000983","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,489289.7,489289.7,39619,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468986375,775192.00
07/19/2016 23:45,2,0.000,ALERT,213.51,300.27,59.981,1468986304,"201051344001158","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,482444.1,482444.1,39888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986377,775193.00
07/19/2016 23:45,2,0.000,ALERT,213.96,300.87,59.991,1468986304,"201051344000576","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,489758.1,489758.1,39290,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986379,775194.00
07/19/2016 23:45,2,0.000,ALERT,213.06,299.07,59.981,1468986304,"274151322000087","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,710538.2,710538.2,33070,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468986381,775195.00
